Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.69,7.76
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,28.79,19.24
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,41.26,30.62
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,55.69,43.64
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,69.96,56.38
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,83.57,68.38
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,97.11,80.15
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,116.88,97.06
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,136.49,113.58
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,127.57,105.62
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,119.33,98.3
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,250.69,212.01
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,368.96,311.11
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,418.15,351.6
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,457.89,384.03
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,374.81,313.06
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,296.15,245.67
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,251.3,208.15
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,206.1,170.1
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,247.1,204.53
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,283.01,234.07
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,225.4,186.1
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,171.21,140.92
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,208.72,172.27
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,242.04,199.33
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,193.53,159.29
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,151.18,124.68
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,124.13,101.95
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,97.32,79.21
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,88.61,71.87
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,79.92,64.49
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,70.42,56.31
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,60.99,50.56
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,50.67,41.14
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,39.95,31.19
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,29.71,21.49
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,19.48,11.73
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,11.12,2.57
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,6.02,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,12.04,4.04
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,20.87,12.46
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,29.7,20.57
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,39.95,29.78
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,50.2,38.86
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,59.58,47.12
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,69.21,55.48
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,118.87,98.56
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,169.31,141.26
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,178.89,148.74
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,188.45,156.34
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,182.69,150.77
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,177.22,145.56
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,209.65,172.42
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,247.34,203.01
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,199.77,163.45
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,159.48,129.96
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,144.92,117.98
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,130.59,106.05
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,106.68,85.82
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,82.94,65.67
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,66.59,51.81
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,50.25,37.87
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,94.4,75.56
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,137.05,111.26
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,131.66,106.74
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,126.26,102.39
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,131.86,107.2
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,136.71,111.34
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,124.22,101.25
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,111.9,91.28
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,98.25,79.83
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,85.12,72.05
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,71.09,59.51
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,56.89,46.55
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,42.91,33.46
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,28.76,20.04
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,16.7,7.07
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,101.91,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,214.0,161.13
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,283.44,232.76
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,358.48,300.18
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,413.81,349.19
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,470.51,397.42
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,345.01,292.19
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,181.72,151.22
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,208.19,173.18
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,234.53,194.2
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,255.18,210.81
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,275.48,226.99
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,326.29,267.94
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,368.1,300.86
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,371.31,301.86
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,373.79,302.46
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,430.64,347.55
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,477.36,383.49
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,457.15,366.36
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,436.78,349.47
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,505.26,403.74
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,551.08,437.58
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,518.61,409.37
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,483.82,379.13
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,445.08,344.53
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,404.43,307.68
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,357.22,265.55
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,311.79,224.2
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,263.74,180.71
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,215.46,137.85
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,166.5,97.48
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,118.62,63.45
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,69.81,39.04
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,45.01,34.89
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,42.43,32.7
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,39.87,30.38
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,34.88,25.69
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,29.79,20.65
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,19.53,9.38
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,13.34,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,124.72,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,263.84,201.3
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,334.72,278.24
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,410.15,347.26
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,463.71,394.79
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,517.89,440.42
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,558.89,474.17
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,594.4,502.32
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,623.8,523.79
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,650.9,542.73
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,669.98,555.45
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,686.07,565.56
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,694.83,570.07
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,700.23,571.93
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,699.38,569.76
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,695.03,564.9
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,683.87,553.74
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,669.34,539.98
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,650.53,523.86
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,628.48,505.03
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,600.9,480.98
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,570.45,454.35
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,535.86,424.81
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,498.83,392.66
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,457.92,356.68
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,415.23,318.42
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,369.73,277.1
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,323.08,234.21
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,273.48,188.98
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,223.85,144.57
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,173.1,102.14
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,118.31,61.79
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,68.81,36.68
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,42.43,32.86
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,40.18,30.95
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,37.95,28.92
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,33.34,24.56
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,28.65,19.88
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,20.69,10.73
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,13.34,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,80.84,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,172.04,130.49
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,230.36,192.22
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,293.36,250.65
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,340.9,293.83
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,392.67,338.93
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,435.19,374.8
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,477.36,409.18
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,544.08,463.11
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,608.73,513.73
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,628.8,528.27
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,646.15,540.68
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,656.47,546.42
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,663.71,549.66
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,663.99,547.69
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,661.05,543.21
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,652.2,534.41
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,642.6,524.85
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,624.99,508.8
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,604.35,490.26
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,578.38,467.36
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,549.76,442.05
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,516.46,413.43
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,480.96,382.4
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,406.22,321.07
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,346.12,272.89
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,320.27,248.72
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,289.17,219.06
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,249.65,184.79
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,212.29,153.01
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,176.23,123.84
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,142.49,99.3
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,106.25,77.17
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,83.13,69.63
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,73.03,60.67
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,62.55,51.13
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,53.4,42.53
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,40.94,30.68
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,26.97,15.95
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,71.93,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,151.88,112.87
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,218.43,179.32
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,291.4,245.0
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,343.65,291.32
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,397.64,337.52
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,444.72,376.99
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,490.04,413.92
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,522.1,438.58
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,552.51,461.34
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,320.07,270.67
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.21
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,108.12,87.28
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,149.91,122.05
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,150.31,121.89
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,150.8,121.91
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,124.11,99.37
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,97.98,77.33
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,190.39,154.35
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,278.34,225.56
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,176.16,142.05
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,76.4,59.13
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,61.45,46.69
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,63.78,48.72
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,66.1,50.76
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,53.96,40.53
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,41.83,30.27
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,51.15,38.32
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,60.47,46.37
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,54.86,41.68
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,49.26,36.97
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,43.2,31.83
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,37.14,28.1
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,30.62,22.24
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,24.11,16.3
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,18.07,10.68
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,12.04,5.04
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.94,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.91,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,88.01,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,221.67,165.18
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,292.51,239.17
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,369.23,308.29
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,424.39,357.06
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,477.58,402.39
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,323.0,273.57
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,118.74,96.74
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,154.21,126.91
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,197.96,162.99
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,438.47,364.77
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,659.82,537.28
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,667.36,538.51
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,675.63,541.65
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,676.24,540.38
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,673.53,536.59
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,664.61,527.36
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,652.37,515.54
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,635.46,500.47
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,615.38,482.84
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,590.18,461.34
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,561.99,437.2
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,528.97,409.59
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,493.51,379.46
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,454.43,345.82
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,413.33,309.78
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,368.43,269.95
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,322.39,228.63
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,274.6,185.85
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,226.42,143.4
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,176.27,101.97
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,126.91,66.02
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,72.66,35.59
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,39.61,29.41
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,37.69,27.85
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,35.8,26.19
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,32.05,22.74
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,28.27,19.05
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,20.84,11.21
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,13.08,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,41.11,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,110.02,79.94
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,155.31,125.55
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,202.18,167.75
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,240.41,201.42
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,278.75,234.06
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,311.69,261.66
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,344.65,288.58
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,483.82,402.51
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,613.03,504.1
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,633.49,517.94
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,651.24,530.12
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,582.91,472.17
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,503.67,405.91
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,463.31,372.13
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,423.17,338.32
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,470.17,374.88
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,512.34,406.55
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,502.39,397.55
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,490.98,387.62
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,301.73,239.16
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,124.68,96.35
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,239.57,188.85
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,341.43,267.37
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,174.07,135.57
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,11.14,3.61
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,160.56,122.56
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,286.53,215.97
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,253.9,186.18
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,219.32,155.05
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,180.1,125.26
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,150.37,105.26
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,118.01,84.65
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,92.88,75.79
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,66.47,53.12
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,43.26,32.79
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,37.74,27.74
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,32.03,22.27
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,23.15,13.24
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,13.8,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,8.1,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,90.88,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,228.04,172.36
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,300.03,249.4
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,377.98,321.38
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,434.62,373.28
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,489.36,421.77
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,532.71,459.62
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,575.06,495.48
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,607.41,521.37
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,637.68,544.88
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,658.73,561.26
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,676.92,575.07
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,683.37,578.27
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,690.51,581.81
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,690.87,580.75
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,687.89,576.94
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,679.3,567.5
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,667.37,555.31
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,649.82,539.54
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,629.11,521.01
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,541.58,446.76
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,458.23,376.32
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,490.52,401.65
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,505.7,410.46
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,466.03,374.07
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,424.58,335.59
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,350.02,273.61
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,294.63,229.57
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,205.05,160.23
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,145.58,118.63
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,133.05,108.61
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,120.77,98.68
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,106.87,87.17
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,93.32,79.47
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,78.99,66.61
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,64.49,53.36
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,50.2,40.08
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,35.75,26.48
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,22.75,13.65
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,95.57,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,238.3,182.62
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,311.25,261.07
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,390.11,333.61
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,442.81,381.82
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,501.63,432.98
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,544.69,468.89
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,586.64,502.51
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,618.71,527.05
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,648.6,549.12
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,669.56,563.13
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,687.61,574.47
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,694.48,577.24
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,702.02,580.33
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,702.62,578.68
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,699.81,574.37
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,690.28,564.11
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,677.43,551.29
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,659.77,535.76
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,638.93,517.61
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,612.34,493.94
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,582.92,467.81
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,549.31,438.88
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,513.31,407.49
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,473.19,372.45
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,431.37,335.24
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,386.32,294.81
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,336.69,249.93
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,287.52,205.02
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,238.23,160.29
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,188.0,117.06
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,138.87,78.97
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,89.3,49.25
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,49.3,39.68
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,46.9,37.6
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,40.56,31.76
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,36.66,28.01
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,32.71,23.98
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,28.59,18.95
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,26.01,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,37.28,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,101.73,75.67
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,144.46,119.36
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,188.11,159.47
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,224.53,191.9
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,261.15,223.4
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,293.46,250.57
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,325.64,276.84
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,347.79,293.49
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,368.68,308.7
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,396.55,330.47
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,423.52,351.1
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,562.4,462.63
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,686.11,556.9
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,686.89,553.58
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,684.37,549.06
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,610.19,488.97
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,531.48,425.74
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,444.46,357.03
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,363.88,292.3
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,413.92,332.25
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,452.77,361.32
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,408.82,325.7
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,368.39,293.46
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,319.69,254.94
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,277.67,221.91
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,278.85,221.26
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,272.88,213.65
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,250.43,192.39
