Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,334.7,272.89
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,415.08,341.68
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,475.28,391.45
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,536.97,440.33
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,360.9,298.03
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,133.13,105.89
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,149.3,118.97
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,165.53,131.52
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,183.54,145.61
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,201.49,159.53
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,341.06,272.5
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,462.31,367.53
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,619.14,493.28
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,752.59,596.8
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,744.36,589.26
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,732.78,579.72
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,716.72,567.01
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,697.44,551.66
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,672.19,530.77
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,644.09,507.36
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,611.49,480.85
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,576.42,451.87
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,537.06,418.91
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,493.72,382.12
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,448.54,342.9
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,402.23,301.97
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,353.09,258.27
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,304.0,214.25
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,253.4,169.34
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,203.68,126.72
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,153.58,88.09
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,101.13,54.65
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,54.46,41.76
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,52.29,40.04
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,49.5,37.66
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,46.72,35.12
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,39.68,28.67
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,32.38,21.61
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,15.73,3.53
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,151.71,84.76
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,305.92,245.56
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,375.71,311.13
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,456.48,382.03
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,515.32,432.11
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,574.89,480.69
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,620.55,517.61
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,665.0,552.58
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,698.02,576.17
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,723.78,593.63
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,746.37,609.26
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,765.96,622.54
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,778.55,629.32
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,787.68,633.57
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,789.44,633.62
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,787.58,631.16
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,779.61,623.3
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,768.05,612.96
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,750.72,598.81
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,729.95,581.41
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,704.09,559.09
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,675.07,534.17
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,640.84,505.84
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,603.93,474.96
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,562.53,440.16
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,519.03,402.94
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,472.59,362.4
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,424.65,319.82
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,373.3,273.91
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,321.31,226.95
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,267.82,179.31
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,209.51,129.17
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,155.15,86.23
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,102.54,52.53
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,51.03,39.7
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,46.32,35.77
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,43.55,33.43
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,40.76,30.92
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,32.86,23.64
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,28.45,19.13
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,13.84,3.42
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,153.93,93.61
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,309.32,255.7
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,378.6,322.72
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,458.59,395.26
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,520.33,449.97
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,583.07,503.4
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,529.04,455.35
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,455.36,390.2
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,597.97,510.03
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,733.37,617.45
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,755.6,631.36
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,774.75,643.3
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,786.94,650.07
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,795.66,654.29
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,797.16,654.1
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,795.0,651.32
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,786.66,643.04
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,774.67,632.2
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,757.2,618.08
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,736.23,600.16
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,709.34,576.78
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,679.33,550.76
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,644.83,521.74
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,607.59,490.04
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,566.51,453.8
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,523.3,415.2
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,476.63,374.53
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,428.41,331.48
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,377.06,284.47
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,325.13,236.34
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,270.92,186.46
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,216.96,138.19
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,157.24,89.18
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,104.33,53.85
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,51.92,41.31
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,44.51,34.87
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,42.1,32.74
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,39.71,30.49
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,34.39,25.46
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,28.95,19.99
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,17.93,7.02
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,10.48,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,94.5,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,215.54,138.92
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,330.73,270.95
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,404.62,339.2
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,482.44,406.59
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,539.25,453.46
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,596.46,498.26
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,640.92,532.15
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,679.01,559.64
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,712.05,581.47
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,742.67,601.09
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,765.06,615.5
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,784.34,627.66
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,796.45,634.66
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,805.04,639.27
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,806.54,639.24
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,804.35,636.78
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,794.15,628.02
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,780.35,616.9
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,763.24,603.84
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,742.65,587.2
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,716.84,565.92
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,687.77,541.98
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,653.44,514.12
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,616.33,483.7
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,575.19,449.86
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,531.71,413.39
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,484.65,373.21
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,436.01,330.74
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,383.98,284.81
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,331.85,238.11
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,277.46,189.69
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,218.31,138.39
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,163.5,93.95
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,110.39,58.29
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,57.87,37.9
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,47.73,37.82
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,45.03,35.45
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,42.32,32.93
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,33.9,25.09
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,29.07,20.2
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,19.68,8.94
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,11.44,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,70.16,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,196.34,131.61
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,309.7,255.47
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,383.06,323.7
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,461.11,392.36
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,512.98,436.22
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,569.96,481.9
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,615.3,517.88
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,659.42,551.77
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,692.17,575.16
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,722.48,596.96
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,745.27,611.35
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,765.07,623.38
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,776.74,629.55
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,780.68,630.07
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,783.42,630.77
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,782.66,629.04
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,774.95,621.13
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,763.77,610.88
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,746.82,597.33
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,726.56,580.75
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,669.31,534.69
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,611.64,488.32
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,612.57,488.56
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,605.02,481.09
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,526.95,417.94
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,458.9,362.75
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,448.96,351.39
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,427.08,328.06
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,376.48,282.84
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,326.36,237.59
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,274.2,190.89
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,222.74,145.71
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,170.52,103.16
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,115.31,64.63
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,65.85,43.67
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,53.97,43.25
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,51.29,40.93
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,48.59,38.43
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,42.15,32.4
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,35.47,25.81
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,22.87,11.85
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,11.44,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,79.16,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,205.61,142.7
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,316.76,263.37
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,390.46,333.46
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,464.46,401.1
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,522.14,451.71
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,580.29,500.66
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,625.86,538.01
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,670.19,573.05
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,705.18,597.97
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,737.9,620.63
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,755.63,632.94
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,775.41,646.92
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,788.49,654.43
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,798.17,659.37
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,800.63,659.9
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,799.48,657.81
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,792.56,650.36
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,781.99,640.29
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,765.01,626.36
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,744.55,609.04
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,718.42,586.88
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,689.09,561.96
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,655.42,533.12
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,618.99,501.62
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,578.0,465.95
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,534.76,427.74
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,487.96,385.88
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,439.6,341.86
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,388.03,294.56
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,336.2,246.52
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,282.13,197.01
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,223.14,144.44
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,168.4,98.64
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,115.26,61.33
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,62.95,38.76
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,48.24,38.23
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,45.14,35.51
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,41.98,32.6
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,33.6,24.84
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,28.76,20.02
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,19.89,10.05
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,12.39,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,62.56,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,190.36,136.32
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,300.79,250.74
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,376.31,320.15
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,456.47,390.16
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,519.22,443.09
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,579.69,492.0
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,625.17,527.95
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,669.39,561.79
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,705.1,586.48
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,738.6,609.06
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,761.77,624.7
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,777.06,634.4
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,790.08,641.56
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,799.74,646.25
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,802.18,646.32
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,801.05,643.91
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,792.49,636.11
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,780.39,625.87
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,763.29,612.74
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,742.81,596.16
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,717.23,574.31
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,688.48,549.83
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,654.52,521.71
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,617.9,491.08
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,577.87,456.49
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,535.52,419.46
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,488.69,378.78
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,440.4,336.06
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,389.42,289.86
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,337.72,242.61
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,283.82,194.49
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,225.06,143.35
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,170.6,98.62
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,117.79,61.87
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,65.46,38.61
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,48.04,37.43
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,45.38,35.23
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,42.7,32.87
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,34.29,25.16
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,29.5,20.45
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,20.68,10.86
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,13.34,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.06,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,191.32,139.44
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,346.24,287.54
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,418.41,355.38
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,494.24,423.4
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,550.72,472.13
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,607.57,519.11
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,604.9,515.31
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,599.45,508.64
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,611.81,516.09
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,619.56,519.52
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,625.44,521.0
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,623.72,516.55
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,644.84,531.4
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,667.82,547.35
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,743.95,608.43
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,813.56,660.67
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,804.33,651.81
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,791.47,640.71
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,774.38,627.39
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,753.78,611.26
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,728.05,589.12
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,698.99,564.15
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,664.71,535.52
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,627.58,504.15
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,586.38,469.07
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,542.7,431.19
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,495.48,389.49
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,446.55,345.43
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,394.49,297.96
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,341.32,248.77
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,286.0,198.12
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,230.72,148.33
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,174.46,100.7
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,119.13,60.87
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,64.66,35.82
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,43.7,33.82
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,36.43,27.36
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,34.61,25.7
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,30.95,22.28
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,27.26,18.59
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,19.93,10.64
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,13.34,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,120.17,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,242.83,181.03
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,349.75,290.2
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,421.07,355.57
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,496.08,420.33
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,551.2,465.77
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,606.64,509.06
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,644.39,537.11
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,685.85,566.38
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,717.84,587.83
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,747.37,607.34
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,769.49,621.62
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,788.5,633.59
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,799.49,639.66
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,806.97,643.29
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,808.98,642.75
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,807.31,639.71
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,797.25,630.68
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,783.61,619.25
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,765.99,605.98
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,744.96,590.09
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,719.12,568.4
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,690.12,544.13
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,656.3,516.75
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,619.75,486.82
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,579.4,453.37
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,536.78,417.41
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,490.34,377.54
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,442.36,335.54
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,391.01,290.16
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,339.14,243.62
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,285.68,195.85
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,232.42,149.0
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,172.1,99.05
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,118.51,60.75
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,66.24,36.02
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,44.41,33.89
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,41.62,31.6
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,38.76,29.11
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,34.41,25.05
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,29.97,20.69
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,19.97,10.66
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,14.3,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,109.62,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,236.77,178.13
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,336.07,276.81
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,408.44,342.35
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,484.52,407.85
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,541.12,454.14
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,598.16,498.62
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,642.48,531.98
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,685.48,562.42
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,713.44,581.01
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,744.25,601.51
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,766.41,614.87
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,785.54,625.95
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,797.66,632.17
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,806.34,636.02
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,808.48,635.03
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,807.01,631.66
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,798.95,623.75
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,787.29,613.5
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,770.49,600.03
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,750.23,584.25
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,723.96,562.87
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,694.6,539.0
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,661.01,512.55
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,624.66,483.54
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,583.88,449.91
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,540.94,413.95
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,494.69,375.43
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,446.87,334.66
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,395.69,290.35
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,343.81,244.61
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,290.2,197.44
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,236.73,150.92
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,176.45,101.51
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,123.22,63.62
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,70.5,37.96
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,45.9,34.91
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,44.03,33.46
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,42.21,31.91
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,34.3,24.79
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,29.96,20.61
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,21.68,12.18
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,12.93,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,120.94,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,249.25,188.59
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,349.4,286.47
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,422.05,351.35
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,498.23,415.61
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,554.99,461.28
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,612.1,504.86
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,656.32,537.0
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,699.12,566.34
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,727.79,584.54
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,759.31,604.8
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,781.35,618.93
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,800.3,630.82
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,811.78,636.09
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,819.79,638.95
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,822.1,637.74
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,820.74,634.08
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,810.71,624.43
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,797.11,612.49
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,779.35,599.0
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,758.15,583.29
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,731.62,561.69
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,702.03,537.66
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,667.8,510.89
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,630.89,481.69
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,589.55,448.75
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,546.2,413.56
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,499.71,375.75
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,451.75,335.75
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,400.28,291.57
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,348.2,246.11
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,294.62,199.56
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,236.12,149.64
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,181.61,105.18
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,128.99,67.76
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,77.04,42.11
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,50.71,38.79
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,48.2,36.81
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,41.58,31.09
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,37.11,27.06
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,32.5,22.66
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,23.39,13.64
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,13.77,0.0
