Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,102.5,8.5,2.45,15.0,13.0,8.1,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,8.0,2.15,8.0,12.0,7.63,0.0
2016,2,12,7,30,181.0,16.0,2.5,9.0,24.0,114.59,0.0
2016,2,12,7,45,329.0,29.0,2.85,10.0,68.0,222.74,170.08
2016,2,12,8,0,477.0,42.0,3.2,11.0,112.0,327.1,267.93
2016,2,12,8,15,559.0,50.5,3.05,11.5,165.0,399.88,332.66
2016,2,12,8,30,641.0,59.0,2.9,12.0,218.0,476.91,397.79
2016,2,12,8,45,693.5,64.5,2.75,13.0,272.5,535.09,444.11
2016,2,12,9,0,746.0,70.0,2.6,14.0,327.0,590.76,486.19
2016,2,12,9,15,780.0,74.5,2.6,15.0,378.0,636.74,519.34
2016,2,12,9,30,814.0,79.0,2.6,16.0,429.0,681.47,549.5
2016,2,12,9,45,838.0,82.0,2.65,17.0,476.0,715.61,571.1
2016,2,12,10,0,862.0,85.0,2.7,18.0,523.0,747.42,590.62
2016,2,12,10,15,878.0,87.5,2.8,19.0,564.0,770.04,603.5
2016,2,12,10,30,894.0,90.0,2.9,20.0,605.0,789.64,614.19
2016,2,12,10,45,905.5,91.5,3.0,21.0,639.0,796.65,615.94
2016,2,12,11,0,917.0,93.0,3.1,22.0,673.0,805.39,619.11
2016,2,12,11,15,925.0,94.5,3.15,22.0,698.5,808.02,620.18
2016,2,12,11,30,933.0,96.0,3.2,22.0,724.0,807.11,618.96
2016,2,12,11,45,939.5,96.0,3.25,22.5,742.0,799.94,612.34
2016,2,12,12,0,946.0,96.0,3.3,23.0,760.0,789.22,603.43
2016,2,12,12,15,947.5,96.5,3.3,23.0,769.0,771.92,590.95
2016,2,12,12,30,949.0,97.0,3.3,23.0,778.0,751.28,576.23
2016,2,12,12,45,947.5,97.5,3.3,23.5,777.5,725.37,555.44
2016,2,12,13,0,946.0,98.0,3.3,24.0,777.0,696.45,532.29
2016,2,12,13,15,943.0,97.5,3.3,24.0,768.0,662.79,506.46
2016,2,12,13,30,940.0,97.0,3.3,24.0,759.0,626.5,478.2
2016,2,12,13,45,933.0,97.0,3.3,24.0,740.5,586.09,446.28
2016,2,12,14,0,926.0,97.0,3.3,24.0,722.0,543.69,412.11
2016,2,12,14,15,917.0,95.5,3.3,24.0,696.0,497.28,374.09
2016,2,12,14,30,908.0,94.0,3.3,24.0,670.0,449.51,334.05
2016,2,12,14,45,884.5,96.0,3.3,24.0,633.5,394.54,287.83
2016,2,12,15,0,861.0,98.0,3.3,24.0,597.0,343.54,243.82
2016,2,12,15,15,843.5,95.5,3.2,23.5,556.5,291.01,198.49
2016,2,12,15,30,826.0,93.0,3.1,23.0,516.0,239.05,153.95
2016,2,12,15,45,799.5,90.0,3.05,22.5,469.5,186.2,111.07
2016,2,12,16,0,773.0,87.0,3.0,22.0,423.0,135.46,74.75
2016,2,12,16,15,738.0,82.0,2.75,21.0,372.5,79.77,44.35
2016,2,12,16,30,703.0,77.0,2.5,20.0,322.0,51.79,39.73
2016,2,12,16,45,650.0,70.5,2.25,19.0,269.0,49.09,37.6
2016,2,12,17,0,597.0,64.0,2.0,18.0,216.0,46.32,35.26
2016,2,12,17,15,516.5,55.0,2.05,17.0,164.0,41.22,30.69
2016,2,12,17,30,436.0,46.0,2.1,16.0,112.0,35.95,25.7
2016,2,12,17,45,301.5,32.0,2.15,15.5,69.0,25.57,15.6
2016,2,12,18,0,167.0,18.0,2.2,15.0,26.0,14.59,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,13.0,8.58,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,8.5,10.5,8.1,0.0
2016,2,13,7,30,95.0,17.0,2.3,9.0,21.0,77.18,0.0
2016,2,13,7,45,219.0,34.5,2.3,9.5,62.5,175.91,135.32
2016,2,13,8,0,343.0,52.0,2.3,10.0,104.0,268.72,220.88
2016,2,13,8,15,423.5,64.5,2.3,10.5,154.0,339.23,283.27
2016,2,13,8,30,504.0,77.0,2.3,11.0,204.0,417.44,349.48
2016,2,13,8,45,562.0,85.0,2.3,12.0,256.5,478.65,398.81
2016,2,13,9,0,620.0,93.0,2.3,13.0,309.0,541.07,446.98
2016,2,13,9,15,657.5,99.5,2.25,13.5,359.0,588.47,482.24
2016,2,13,9,30,695.0,106.0,2.2,14.0,409.0,635.1,515.81
2016,2,13,9,45,724.5,110.0,2.2,15.0,455.0,671.9,540.35
2016,2,13,10,0,754.0,114.0,2.2,16.0,501.0,706.87,562.53
2016,2,13,10,15,773.5,118.0,2.35,16.5,541.5,732.16,579.11
2016,2,13,10,30,793.0,122.0,2.5,17.0,582.0,754.78,593.75
2016,2,13,10,45,808.5,124.0,2.65,18.0,615.5,766.4,599.35
2016,2,13,11,0,824.0,126.0,2.8,19.0,649.0,778.14,605.15
2016,2,13,11,15,834.0,128.0,2.95,19.5,675.0,782.41,606.85
2016,2,13,11,30,844.0,130.0,3.1,20.0,701.0,783.35,606.34
2016,2,13,11,45,877.5,118.0,3.3,20.5,725.5,783.9,605.94
2016,2,13,12,0,911.0,106.0,3.5,21.0,750.0,777.47,600.65
2016,2,13,12,15,914.0,106.5,3.6,21.0,759.0,761.68,589.5
2016,2,13,12,30,917.0,107.0,3.7,21.0,768.0,742.61,575.82
2016,2,13,12,45,918.5,106.5,3.8,21.5,769.0,718.33,556.37
2016,2,13,13,0,920.0,106.0,3.9,22.0,770.0,690.99,534.45
2016,2,13,13,15,917.5,105.5,4.0,22.0,761.0,658.27,509.23
2016,2,13,13,30,915.0,105.0,4.1,22.0,752.0,622.97,481.56
2016,2,13,13,45,911.5,103.0,4.25,22.0,735.0,583.35,450.13
2016,2,13,14,0,908.0,101.0,4.4,22.0,718.0,541.58,416.29
2016,2,13,14,15,900.0,100.0,4.45,22.0,692.5,496.69,378.94
2016,2,13,14,30,892.0,99.0,4.5,22.0,667.0,450.36,339.5
2016,2,13,14,45,875.5,98.5,4.55,22.0,633.0,396.37,293.33
2016,2,13,15,0,859.0,98.0,4.6,22.0,599.0,345.62,248.78
2016,2,13,15,15,842.0,95.0,4.5,21.5,558.5,292.78,202.51
2016,2,13,15,30,825.0,92.0,4.4,21.0,518.0,240.47,156.98
2016,2,13,15,45,801.5,88.5,4.35,21.0,472.5,187.56,112.98
2016,2,13,16,0,778.0,85.0,4.3,21.0,427.0,136.42,75.36
2016,2,13,16,15,744.0,80.5,3.85,20.0,376.5,86.08,48.61
2016,2,13,16,30,710.0,76.0,3.4,19.0,326.0,50.85,39.06
2016,2,13,16,45,660.5,69.5,3.0,18.5,273.0,48.13,36.82
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,45.31,34.38
2016,2,13,17,15,532.5,54.5,2.5,17.0,168.0,40.62,30.18
2016,2,13,17,30,454.0,46.0,2.4,16.0,116.0,35.78,25.59
2016,2,13,17,45,320.0,32.5,2.3,15.5,72.0,25.9,16.02
2016,2,13,18,0,186.0,19.0,2.2,15.0,28.0,15.44,0.0
2016,2,13,18,15,93.0,9.5,2.3,14.5,14.0,9.05,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,76.5,9.5,4.2,11.5,13.0,40.45,0.0
2016,2,14,7,30,153.0,19.0,4.5,12.0,26.0,107.47,0.0
2016,2,14,7,45,291.5,33.0,4.8,12.5,69.5,210.77,163.06
2016,2,14,8,0,430.0,47.0,5.1,13.0,113.0,311.04,255.37
2016,2,14,8,15,215.0,44.5,5.5,14.0,77.5,193.8,160.94
2016,2,14,8,30,0.0,42.0,5.9,15.0,42.0,39.01,27.63
2016,2,14,8,45,0.0,52.5,6.35,16.0,52.5,48.79,35.9
2016,2,14,9,0,0.0,63.0,6.8,17.0,63.0,58.59,43.97
2016,2,14,9,15,0.0,73.0,6.85,17.5,73.0,67.93,51.61
2016,2,14,9,30,0.0,83.0,6.9,18.0,83.0,77.47,59.29
2016,2,14,9,45,0.0,101.5,7.0,18.5,101.5,95.52,73.93
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,113.53,88.36
2016,2,14,10,15,0.0,129.5,7.0,19.0,129.5,122.52,95.45
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,131.49,102.51
2016,2,14,10,45,5.0,176.5,6.8,19.5,179.5,171.92,134.91
2016,2,14,11,0,10.0,214.0,6.7,20.0,220.0,212.27,166.76
2016,2,14,11,15,11.0,221.5,6.5,20.5,229.0,219.46,171.82
2016,2,14,11,30,12.0,229.0,6.3,21.0,238.0,226.6,176.85
2016,2,14,11,45,12.0,233.5,6.1,21.5,242.5,229.98,178.9
2016,2,14,12,0,12.0,238.0,5.9,22.0,247.0,233.32,180.93
2016,2,14,12,15,83.5,299.0,5.7,22.0,360.0,346.65,270.45
2016,2,14,12,30,155.0,360.0,5.5,22.0,473.0,454.64,353.26
2016,2,14,12,45,154.0,360.5,5.3,22.0,472.5,446.05,345.82
2016,2,14,13,0,153.0,361.0,5.1,22.0,472.0,436.95,338.35
2016,2,14,13,15,252.0,342.0,5.0,22.0,522.5,471.97,365.81
2016,2,14,13,30,351.0,323.0,4.9,22.0,573.0,497.76,385.34
2016,2,14,13,45,345.5,316.0,4.85,22.5,557.0,470.55,363.03
2016,2,14,14,0,340.0,309.0,4.8,23.0,541.0,443.0,340.49
2016,2,14,14,15,448.5,261.0,4.7,23.0,556.0,430.57,329.62
2016,2,14,14,30,557.0,213.0,4.6,23.0,571.0,409.34,310.44
2016,2,14,14,45,446.0,233.5,4.6,23.0,510.5,355.96,268.16
2016,2,14,15,0,335.0,254.0,4.6,23.0,450.0,314.81,236.26
2016,2,14,15,15,409.0,218.5,4.45,22.5,442.0,284.79,209.07
2016,2,14,15,30,483.0,183.0,4.3,22.0,434.0,242.25,170.95
2016,2,14,15,45,332.0,188.0,4.2,22.0,354.0,198.11,140.89
2016,2,14,16,0,181.0,193.0,4.1,22.0,274.0,169.6,125.46
2016,2,14,16,15,168.5,173.0,3.55,21.0,241.0,140.11,105.63
2016,2,14,16,30,156.0,153.0,3.0,20.0,208.0,116.73,95.76
2016,2,14,16,45,143.0,129.5,2.55,19.5,174.0,100.63,82.2
2016,2,14,17,0,130.0,106.0,2.1,19.0,140.0,83.95,67.85
2016,2,14,17,15,108.0,83.0,2.0,18.0,107.0,67.03,53.07
2016,2,14,17,30,86.0,60.0,1.9,17.0,74.0,49.56,37.44
2016,2,14,17,45,43.0,39.0,1.85,16.5,46.0,32.96,21.97
2016,2,14,18,0,0.0,18.0,1.8,16.0,18.0,16.57,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.5,9.0,8.58,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,37.23,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,101.59,4.56
2016,2,15,7,45,279.0,34.0,4.2,11.5,71.0,206.7,161.6
2016,2,15,8,0,424.0,48.0,4.3,12.0,115.0,310.57,255.86
2016,2,15,8,15,505.0,58.0,4.55,12.5,167.5,383.9,321.19
2016,2,15,8,30,586.0,68.0,4.8,13.0,220.0,461.39,387.71
2016,2,15,8,45,647.5,73.0,5.05,14.0,274.5,523.87,439.13
2016,2,15,9,0,709.0,78.0,5.3,15.0,329.0,587.73,489.79
2016,2,15,9,15,744.0,83.0,5.35,15.5,380.5,634.04,525.27
2016,2,15,9,30,779.0,88.0,5.4,16.0,432.0,676.13,555.9
2016,2,15,9,45,807.0,90.5,5.5,17.0,480.0,712.32,580.21
2016,2,15,10,0,835.0,93.0,5.6,18.0,528.0,746.37,602.45
2016,2,15,10,15,852.0,96.0,5.6,18.5,568.5,770.16,617.47
2016,2,15,10,30,869.0,99.0,5.6,19.0,609.0,791.0,630.25
2016,2,15,10,45,880.5,101.0,5.6,19.5,643.0,803.31,636.71
2016,2,15,11,0,892.0,103.0,5.6,20.0,677.0,812.27,640.83
2016,2,15,11,15,900.0,104.5,5.6,20.0,703.0,810.03,638.13
2016,2,15,11,30,908.0,106.0,5.6,20.0,729.0,809.17,636.68
2016,2,15,11,45,913.0,107.0,5.7,20.5,746.5,802.04,629.98
2016,2,15,12,0,918.0,108.0,5.8,21.0,764.0,791.44,620.93
2016,2,15,12,15,920.5,108.5,5.7,21.0,773.5,775.1,608.21
2016,2,15,12,30,923.0,109.0,5.6,21.0,783.0,755.46,593.22
2016,2,15,12,45,927.5,107.0,5.6,21.5,784.0,731.49,573.25
2016,2,15,13,0,932.0,105.0,5.6,22.0,785.0,704.32,550.7
2016,2,15,13,15,930.0,104.5,5.45,22.0,776.5,671.44,524.12
2016,2,15,13,30,928.0,104.0,5.3,22.0,768.0,635.9,495.16
2016,2,15,13,45,930.0,100.0,5.15,22.0,752.5,596.82,463.1
2016,2,15,14,0,932.0,96.0,5.0,22.0,737.0,555.16,428.4
2016,2,15,14,15,925.5,94.5,4.85,21.5,711.5,509.4,390.53
2016,2,15,14,30,919.0,93.0,4.7,21.0,686.0,462.02,350.38
2016,2,15,14,45,912.5,89.5,4.6,21.0,653.5,411.54,306.23
2016,2,15,15,0,906.0,86.0,4.5,21.0,621.0,359.91,260.3
2016,2,15,15,15,891.0,84.0,4.25,20.5,581.0,306.36,212.87
2016,2,15,15,30,876.0,82.0,4.0,20.0,541.0,247.58,161.6
2016,2,15,15,45,863.0,77.0,3.8,20.0,496.0,192.13,114.43
2016,2,15,16,0,850.0,72.0,3.6,20.0,451.0,137.22,72.64
2016,2,15,16,15,820.5,68.0,3.05,19.0,399.5,83.17,42.45
2016,2,15,16,30,791.0,64.0,2.5,18.0,348.0,46.01,34.97
2016,2,15,16,45,753.0,58.5,2.0,17.5,294.5,43.36,32.79
2016,2,15,17,0,715.0,53.0,1.5,17.0,241.0,40.62,30.42
2016,2,15,17,15,643.0,46.5,1.45,16.0,186.5,36.84,27.04
2016,2,15,17,30,571.0,40.0,1.4,15.0,132.0,33.01,23.38
2016,2,15,17,45,442.0,29.5,1.35,14.0,84.5,25.01,15.64
2016,2,15,18,0,313.0,19.0,1.3,13.0,37.0,16.63,0.25
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.5,9.05,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,115.0,10.0,3.35,9.5,16.0,57.43,0.0
2016,2,16,7,30,230.0,20.0,3.6,10.0,32.0,147.87,32.45
2016,2,16,7,45,361.5,32.0,3.85,11.0,78.0,246.91,195.06
2016,2,16,8,0,493.0,44.0,4.1,12.0,124.0,345.04,284.44
2016,2,16,8,15,569.0,52.0,4.2,13.0,177.0,415.63,346.62
2016,2,16,8,30,645.0,60.0,4.3,14.0,230.0,490.03,409.05
2016,2,16,8,45,692.5,66.0,4.4,15.0,283.5,546.61,454.55
2016,2,16,9,0,740.0,72.0,4.5,16.0,337.0,600.45,496.09
2016,2,16,9,15,772.5,76.0,4.7,17.0,388.0,645.22,528.9
2016,2,16,9,30,805.0,80.0,4.9,18.0,439.0,688.69,559.26
2016,2,16,9,45,827.0,83.5,5.15,19.0,485.5,722.16,581.64
2016,2,16,10,0,849.0,87.0,5.4,20.0,532.0,753.27,601.95
2016,2,16,10,15,865.0,89.5,5.25,20.5,572.5,776.0,615.28
2016,2,16,10,30,881.0,92.0,5.1,21.0,613.0,795.72,626.27
2016,2,16,10,45,890.5,94.5,5.0,21.5,646.5,802.2,627.82
2016,2,16,11,0,900.0,97.0,4.9,22.0,680.0,810.56,630.92
2016,2,16,11,15,907.5,98.5,4.65,22.5,705.5,812.87,628.88
2016,2,16,11,30,915.0,100.0,4.4,23.0,731.0,811.69,624.53
2016,2,16,11,45,909.5,106.0,4.2,23.5,746.0,801.8,614.89
2016,2,16,12,0,904.0,112.0,4.0,24.0,761.0,788.54,603.08
2016,2,16,12,15,906.0,112.5,3.75,24.0,770.0,772.01,590.11
2016,2,16,12,30,908.0,113.0,3.5,24.0,779.0,752.24,574.98
2016,2,16,12,45,905.0,114.5,3.3,24.5,778.0,726.87,553.88
2016,2,16,13,0,902.0,116.0,3.1,25.0,777.0,698.66,530.66
2016,2,16,13,15,899.0,115.5,2.95,25.0,768.0,665.9,505.26
2016,2,16,13,30,896.0,115.0,2.8,25.0,759.0,630.64,477.68
2016,2,16,13,45,889.0,114.5,2.65,25.0,741.0,589.67,445.52
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,547.39,411.75
2016,2,16,14,15,873.0,112.5,2.6,25.0,697.5,501.67,375.41
2016,2,16,14,30,864.0,111.0,2.7,25.0,672.0,454.73,337.08
2016,2,16,14,45,856.5,106.5,2.8,25.0,639.5,404.73,295.34
2016,2,16,15,0,849.0,102.0,2.9,25.0,607.0,353.88,251.88
2016,2,16,15,15,810.0,100.5,2.95,24.5,556.5,296.65,204.1
2016,2,16,15,30,771.0,99.0,3.0,24.0,506.0,242.28,158.74
2016,2,16,15,45,748.0,93.5,3.1,23.5,460.0,190.25,116.13
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,135.18,74.87
2016,2,16,16,15,672.5,91.0,3.0,22.0,366.5,91.85,52.02
2016,2,16,16,30,620.0,94.0,2.8,21.0,319.0,64.14,50.21
2016,2,16,16,45,619.5,79.5,2.65,20.5,274.5,55.54,42.95
2016,2,16,17,0,619.0,65.0,2.5,20.0,230.0,46.45,35.1
2016,2,16,17,15,543.0,56.5,2.6,19.0,177.5,41.85,31.04
2016,2,16,17,30,467.0,48.0,2.7,18.0,125.0,37.09,26.6
2016,2,16,17,45,344.5,35.0,2.85,17.0,80.0,27.8,17.82
2016,2,16,18,0,222.0,22.0,3.0,16.0,35.0,17.98,2.34
2016,2,16,18,15,111.0,11.0,3.1,15.5,17.5,10.48,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,134.5,10.0,1.7,7.0,18.0,65.98,0.0
2016,2,17,7,30,269.0,20.0,1.9,8.0,36.0,167.94,58.73
2016,2,17,7,45,397.0,31.5,2.15,9.0,83.0,265.48,211.73
2016,2,17,8,0,525.0,43.0,2.4,10.0,130.0,363.07,300.06
2016,2,17,8,15,599.0,50.5,2.6,11.0,184.0,433.27,361.55
2016,2,17,8,30,673.0,58.0,2.8,12.0,238.0,503.08,419.99
2016,2,17,8,45,718.0,64.0,3.05,13.0,292.0,559.73,465.38
2016,2,17,9,0,763.0,70.0,3.3,14.0,346.0,616.57,509.07
2016,2,17,9,15,794.5,73.5,3.35,14.5,397.5,660.73,541.0
2016,2,17,9,30,826.0,77.0,3.4,15.0,449.0,703.49,570.81
2016,2,17,9,45,846.5,80.5,3.5,16.0,495.5,736.34,591.71
2016,2,17,10,0,867.0,84.0,3.6,17.0,542.0,766.72,610.47
2016,2,17,10,15,882.5,86.5,3.5,17.0,583.0,783.96,620.84
2016,2,17,10,30,898.0,89.0,3.4,17.0,624.0,803.71,633.09
2016,2,17,10,45,908.0,91.5,3.3,17.5,657.5,815.95,638.71
2016,2,17,11,0,918.0,94.0,3.2,18.0,691.0,824.79,642.0
2016,2,17,11,15,925.5,95.0,3.15,18.5,717.5,826.56,640.68
2016,2,17,11,30,933.0,96.0,3.1,19.0,744.0,824.78,637.07
2016,2,17,11,45,934.5,98.5,3.05,19.5,761.0,816.42,629.01
2016,2,17,12,0,936.0,101.0,3.0,20.0,778.0,804.56,618.72
2016,2,17,12,15,938.0,101.5,3.0,20.0,787.0,787.59,606.48
2016,2,17,12,30,940.0,102.0,3.0,20.0,796.0,767.26,591.98
2016,2,17,12,45,939.0,102.5,3.05,20.5,795.5,741.61,572.34
2016,2,17,13,0,938.0,103.0,3.1,21.0,795.0,712.93,549.62
2016,2,17,13,15,935.0,103.0,3.1,21.0,786.0,679.62,524.05
2016,2,17,13,30,932.0,103.0,3.1,21.0,777.0,643.7,496.08
2016,2,17,13,45,925.5,102.5,3.1,21.5,759.0,602.94,463.06
2016,2,17,14,0,919.0,102.0,3.1,22.0,741.0,560.18,427.9
2016,2,17,14,15,911.0,100.5,3.1,22.0,715.0,514.04,390.24
2016,2,17,14,30,903.0,99.0,3.1,22.0,689.0,466.46,350.47
2016,2,17,14,45,890.5,97.5,3.1,22.0,655.0,415.99,307.5
2016,2,17,15,0,878.0,96.0,3.1,22.0,621.0,360.53,259.8
2016,2,17,15,15,862.0,93.5,3.05,21.5,580.5,306.98,213.32
2016,2,17,15,30,846.0,91.0,3.0,21.0,540.0,253.82,167.11
2016,2,17,15,45,822.5,87.5,2.95,21.0,493.5,199.26,121.34
2016,2,17,16,0,799.0,84.0,2.9,21.0,447.0,146.45,81.27
2016,2,17,16,15,767.0,80.0,2.55,20.0,396.0,94.83,51.45
2016,2,17,16,30,735.0,76.0,2.2,19.0,345.0,50.2,38.46
2016,2,17,16,45,688.0,70.0,1.9,18.5,291.0,47.88,36.62
2016,2,17,17,0,641.0,64.0,1.6,18.0,237.0,45.5,34.58
2016,2,17,17,15,567.5,55.5,1.65,17.0,184.0,40.85,30.47
2016,2,17,17,30,494.0,47.0,1.7,16.0,131.0,36.02,25.96
2016,2,17,17,45,368.0,34.5,1.75,15.0,84.0,27.18,17.57
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,17.84,3.73
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,10.48,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.0,13.0,3.9,11.5,17.5,41.56,0.0
2016,2,18,7,30,138.0,26.0,4.1,12.0,35.0,116.59,49.82
2016,2,18,7,45,273.0,42.0,4.35,13.0,81.0,216.34,171.37
2016,2,18,8,0,408.0,58.0,4.6,14.0,127.0,316.7,260.41
2016,2,18,8,15,488.0,68.5,4.8,14.5,180.0,391.28,325.82
2016,2,18,8,30,568.0,79.0,5.0,15.0,233.0,469.47,391.97
2016,2,18,8,45,284.0,89.5,5.25,16.0,166.5,309.16,258.3
2016,2,18,9,0,0.0,100.0,5.5,17.0,100.0,96.26,75.4
2016,2,18,9,15,80.5,149.5,5.5,17.5,186.0,213.88,174.67
2016,2,18,9,30,161.0,199.0,5.5,18.0,272.0,339.97,277.44
2016,2,18,9,45,84.0,189.0,5.55,18.5,227.5,258.67,208.95
2016,2,18,10,0,7.0,179.0,5.6,19.0,183.0,178.87,141.42
2016,2,18,10,15,62.0,229.5,5.6,19.5,267.0,283.0,225.86
2016,2,18,10,30,117.0,280.0,5.6,20.0,351.0,378.97,301.4
2016,2,18,10,45,520.0,187.0,5.7,20.5,525.0,622.11,497.0
2016,2,18,11,0,923.0,94.0,5.8,21.0,699.0,832.23,654.18
2016,2,18,11,15,930.5,95.5,5.85,21.0,725.0,834.52,654.05
2016,2,18,11,30,938.0,97.0,5.9,21.0,751.0,833.23,652.47
2016,2,18,11,45,944.5,96.5,5.95,21.5,769.5,825.47,645.08
2016,2,18,12,0,951.0,96.0,6.0,22.0,788.0,814.13,635.29
2016,2,18,12,15,953.0,96.5,6.05,22.0,796.5,796.93,622.63
2016,2,18,12,30,955.0,97.0,6.1,22.0,805.0,776.32,607.58
2016,2,18,12,45,955.5,96.5,6.15,22.5,805.0,750.37,587.35
2016,2,18,13,0,956.0,96.0,6.2,23.0,805.0,721.28,563.49
2016,2,18,13,15,953.0,95.5,6.2,23.0,796.0,686.98,536.38
2016,2,18,13,30,950.0,95.0,6.2,23.0,787.0,650.01,506.79
2016,2,18,13,45,945.5,94.0,6.2,23.5,769.0,609.26,472.82
2016,2,18,14,0,941.0,93.0,6.2,24.0,751.0,566.3,436.59
2016,2,18,14,15,933.5,92.0,6.15,24.0,725.0,519.94,397.75
2016,2,18,14,30,926.0,91.0,6.1,24.0,699.0,472.02,356.8
2016,2,18,14,45,906.0,92.5,6.05,24.0,663.0,420.25,312.09
2016,2,18,15,0,886.0,94.0,6.0,24.0,627.0,364.03,263.23
2016,2,18,15,15,870.0,91.5,5.85,23.5,586.0,309.98,215.82
2016,2,18,15,30,854.0,89.0,5.7,23.0,545.0,256.31,168.8
2016,2,18,15,45,828.0,86.5,5.55,23.0,498.0,201.63,122.69
2016,2,18,16,0,802.0,84.0,5.4,23.0,451.0,148.96,82.51
2016,2,18,16,15,769.5,80.0,5.0,22.5,399.5,96.99,51.88
2016,2,18,16,30,737.0,76.0,4.6,22.0,348.0,55.3,42.37
2016,2,18,16,45,686.5,70.5,4.2,21.5,293.5,48.1,36.31
2016,2,18,17,0,636.0,65.0,3.8,21.0,239.0,46.13,34.67
2016,2,18,17,15,561.5,57.0,3.65,20.0,185.5,41.96,31.03
2016,2,18,17,30,487.0,49.0,3.5,19.0,132.0,37.66,27.04
2016,2,18,17,45,358.5,36.5,3.4,18.5,85.5,28.9,18.78
2016,2,18,18,0,230.0,24.0,3.3,18.0,39.0,19.65,5.69
2016,2,18,18,15,115.0,12.0,3.5,17.5,19.5,11.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,13.0,4.4,15.5,18.0,46.47,0.0
2016,2,19,7,30,160.0,26.0,4.6,16.0,36.0,128.26,64.02
2016,2,19,7,45,294.5,40.5,4.8,16.5,82.0,225.63,177.56
2016,2,19,8,0,429.0,55.0,5.0,17.0,128.0,327.42,267.03
2016,2,19,8,15,506.0,64.5,5.1,17.5,181.0,399.72,329.83
2016,2,19,8,30,583.0,74.0,5.2,18.0,234.0,475.6,393.23
2016,2,19,8,45,291.5,65.0,5.3,18.5,145.0,283.29,235.52
2016,2,19,9,0,0.0,56.0,5.4,19.0,56.0,52.06,38.03
2016,2,19,9,15,0.0,99.0,5.35,19.5,99.0,93.94,72.67
2016,2,19,9,30,0.0,142.0,5.3,20.0,142.0,137.71,108.12
2016,2,19,9,45,77.5,194.0,5.25,20.5,235.5,259.65,208.08
2016,2,19,10,0,155.0,246.0,5.2,21.0,329.0,386.95,308.76
2016,2,19,10,15,499.5,176.5,5.1,21.0,472.5,597.15,477.33
2016,2,19,10,30,844.0,107.0,5.0,21.0,616.0,793.94,624.89
2016,2,19,10,45,853.5,110.0,4.95,21.5,649.0,805.72,629.58
2016,2,19,11,0,863.0,113.0,4.9,22.0,682.0,814.18,632.97
2016,2,19,11,15,871.0,114.5,4.8,22.5,707.5,816.45,631.75
2016,2,19,11,30,879.0,116.0,4.7,23.0,733.0,815.27,628.26
2016,2,19,11,45,876.5,120.5,4.6,23.5,748.5,805.69,618.98
2016,2,19,12,0,874.0,125.0,4.5,24.0,764.0,792.8,607.59
2016,2,19,12,15,876.5,125.5,4.45,24.0,772.5,776.32,595.33
2016,2,19,12,30,879.0,126.0,4.4,24.0,781.0,756.62,580.87
2016,2,19,12,45,877.0,126.5,4.35,24.5,780.5,730.71,559.98
2016,2,19,13,0,875.0,127.0,4.3,25.0,780.0,702.0,536.94
2016,2,19,13,15,871.5,126.5,4.2,25.0,771.0,668.74,511.3
2016,2,19,13,30,868.0,126.0,4.1,25.0,762.0,633.1,483.52
2016,2,19,13,45,861.0,125.5,4.1,25.0,744.0,593.32,452.41
2016,2,19,14,0,854.0,125.0,4.1,25.0,726.0,551.79,419.32
2016,2,19,14,15,845.0,123.0,4.05,25.0,700.0,506.42,382.53
2016,2,19,14,30,836.0,121.0,4.0,25.0,674.0,459.94,344.02
2016,2,19,14,45,823.0,118.5,4.0,25.0,640.5,410.62,302.54
2016,2,19,15,0,810.0,116.0,4.0,25.0,607.0,361.04,260.01
2016,2,19,15,15,792.0,113.0,3.9,24.5,567.0,309.63,216.01
2016,2,19,15,30,774.0,110.0,3.8,24.0,527.0,254.22,168.88
2016,2,19,15,45,749.5,105.5,3.75,24.0,481.0,201.8,125.27
2016,2,19,16,0,725.0,101.0,3.7,24.0,435.0,151.34,86.87
2016,2,19,16,15,690.5,95.5,3.3,23.0,385.0,101.76,57.16
2016,2,19,16,30,656.0,90.0,2.9,22.0,335.0,60.31,46.68
2016,2,19,16,45,606.0,83.0,2.55,21.5,282.5,57.72,44.65
2016,2,19,17,0,556.0,76.0,2.2,21.0,230.0,55.05,42.43
2016,2,19,17,15,481.0,66.0,2.1,20.0,178.5,49.58,37.68
2016,2,19,17,30,406.0,56.0,2.0,19.0,127.0,43.9,32.47
2016,2,19,17,45,288.0,41.0,1.95,18.5,82.0,31.73,21.26
2016,2,19,18,0,170.0,26.0,1.9,18.0,37.0,20.51,7.2
2016,2,19,18,15,85.0,13.0,1.9,18.0,18.5,12.39,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.0,13.0,2.75,16.5,17.0,36.43,0.0
2016,2,20,7,30,112.0,26.0,3.0,17.0,34.0,107.06,58.66
2016,2,20,7,45,221.5,44.0,3.3,17.5,77.0,193.98,151.83
2016,2,20,8,0,331.0,62.0,3.6,18.0,120.0,282.84,229.15
2016,2,20,8,15,405.0,74.0,3.85,18.5,170.0,350.72,287.47
2016,2,20,8,30,479.0,86.0,4.1,19.0,220.0,423.14,347.52
2016,2,20,8,45,530.5,95.0,4.35,19.5,271.0,484.67,396.91
2016,2,20,9,0,582.0,104.0,4.6,20.0,322.0,544.53,443.7
2016,2,20,9,15,291.0,110.5,4.7,20.5,219.5,351.9,287.26
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,111.52,86.09
2016,2,20,9,45,0.0,130.0,4.9,21.5,130.0,123.97,95.95
2016,2,20,10,0,0.0,143.0,5.0,22.0,143.0,136.38,105.45
2016,2,20,10,15,0.0,119.0,5.0,22.0,119.0,112.01,85.56
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,88.62,66.52
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,98.17,73.93
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,107.69,81.24
2016,2,20,11,15,0.0,131.0,5.05,23.5,131.0,122.91,93.03
2016,2,20,11,30,0.0,147.0,5.0,24.0,147.0,138.07,104.67
2016,2,20,11,45,0.0,140.5,5.0,24.5,140.5,131.7,99.32
2016,2,20,12,0,0.0,134.0,5.0,25.0,134.0,125.42,94.11
2016,2,20,12,15,3.5,168.0,5.0,25.0,170.5,159.94,121.19
2016,2,20,12,30,7.0,202.0,5.0,25.0,207.0,194.06,147.72
2016,2,20,12,45,13.5,240.5,5.0,25.5,250.5,233.88,178.16
2016,2,20,13,0,20.0,279.0,5.0,26.0,294.0,272.69,207.45
2016,2,20,13,15,11.5,226.0,4.95,26.0,235.0,216.99,164.68
2016,2,20,13,30,3.0,173.0,4.9,26.0,176.0,162.39,122.49
2016,2,20,13,45,17.0,230.5,4.9,26.0,243.5,221.84,168.77
2016,2,20,14,0,31.0,288.0,4.9,26.0,311.0,275.99,210.26
2016,2,20,14,15,55.0,298.0,4.8,26.0,336.0,291.62,222.12
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,304.2,231.44
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.5,242.23,184.34
2016,2,20,15,0,10.0,205.0,4.5,26.0,212.0,188.34,143.45
2016,2,20,15,15,27.5,216.0,4.25,25.5,231.5,194.97,148.69
2016,2,20,15,30,45.0,227.0,4.0,25.0,251.0,202.48,154.35
2016,2,20,15,45,87.0,216.0,3.8,25.0,258.0,194.89,146.82
2016,2,20,16,0,129.0,205.0,3.6,25.0,265.0,176.32,130.85
2016,2,20,16,15,118.5,183.5,3.2,24.5,234.0,148.47,111.09
2016,2,20,16,30,108.0,162.0,2.8,24.0,203.0,122.66,99.11
2016,2,20,16,45,100.0,138.5,2.45,23.5,171.5,106.78,86.07
2016,2,20,17,0,92.0,115.0,2.1,23.0,140.0,90.32,72.24
2016,2,20,17,15,72.5,91.0,2.15,22.5,108.5,75.78,59.73
2016,2,20,17,30,53.0,67.0,2.2,22.0,77.0,56.98,43.22
2016,2,20,17,45,26.5,45.0,2.3,21.5,50.0,39.11,27.2
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.04,8.18
2016,2,20,18,15,0.0,11.5,2.6,21.0,11.5,10.96,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.92,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.85,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.78,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.7,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,55.32,41.03
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,112.09,87.95
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,80.11,61.24
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,52.07,37.85
2016,2,21,9,45,0.0,71.5,3.6,19.5,71.5,66.55,49.61
2016,2,21,10,0,0.0,87.0,3.6,20.0,87.0,81.05,61.22
2016,2,21,10,15,0.0,98.5,3.5,20.0,98.5,92.03,69.98
2016,2,21,10,30,0.0,110.0,3.4,20.0,110.0,103.05,78.72
2016,2,21,10,45,0.0,136.5,3.35,20.0,136.5,128.57,99.07
2016,2,21,11,0,0.0,163.0,3.3,20.0,163.0,154.05,119.2
2016,2,21,11,15,0.0,139.0,3.15,20.0,139.0,130.58,100.24
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,107.58,81.72
2016,2,21,11,45,1.5,146.0,2.85,20.5,147.0,138.09,105.86
2016,2,21,12,0,3.0,177.0,2.7,21.0,179.0,168.45,129.49
2016,2,21,12,15,1.5,148.5,2.45,21.0,149.5,140.08,106.91
2016,2,21,12,30,0.0,120.0,2.2,21.0,120.0,112.09,84.66
2016,2,21,12,45,3.5,162.0,1.95,21.0,165.0,153.67,117.62
2016,2,21,13,0,7.0,204.0,1.7,21.0,210.0,194.66,149.53
2016,2,21,13,15,3.5,168.0,1.5,21.0,171.0,158.53,121.13
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,122.88,93.12
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,167.17,128.1
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,210.07,161.24
2016,2,21,14,15,13.5,232.5,0.95,21.0,242.0,218.81,167.88
2016,2,21,14,30,17.0,242.0,0.9,21.0,254.0,226.8,174.07
2016,2,21,14,45,28.0,248.5,0.9,21.0,267.0,229.66,176.29
2016,2,21,15,0,39.0,255.0,0.9,21.0,280.0,234.15,179.65
2016,2,21,15,15,33.5,235.0,0.85,21.0,255.0,211.66,162.47
2016,2,21,15,30,28.0,215.0,0.8,21.0,230.0,196.1,150.8
2016,2,21,15,45,14.0,176.5,0.75,21.0,184.0,159.11,122.62
2016,2,21,16,0,0.0,138.0,0.7,21.0,138.0,123.86,95.6
2016,2,21,16,15,0.0,121.5,0.65,20.5,121.5,109.01,84.18
2016,2,21,16,30,0.0,105.0,0.6,20.0,105.0,94.26,76.16
2016,2,21,16,45,0.0,87.5,0.55,20.0,87.5,79.25,63.46
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,64.04,50.39
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,49.47,37.71
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,34.37,24.33
2016,2,21,17,45,0.0,23.0,0.55,19.0,23.0,21.34,12.56
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,8.33,0.15
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.29,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
