Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,86.23,42.37
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,174.96,136.37
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,278.24,225.51
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,383.29,314.16
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,456.56,374.61
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,531.02,434.09
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,604.54,491.8
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,676.28,545.35
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,721.46,577.59
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,765.1,608.36
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,805.16,636.36
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,837.08,658.18
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,859.22,673.0
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,878.2,685.63
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,892.2,693.39
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,902.73,698.79
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,904.79,699.01
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,903.09,696.74
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,895.01,688.91
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,883.17,678.6
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,864.68,664.65
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,842.62,648.31
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,816.35,629.22
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,786.67,607.73
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,750.92,581.32
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,712.31,551.04
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,670.23,517.83
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,625.59,481.99
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,576.65,441.95
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,525.97,399.65
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,472.39,354.11
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,418.14,307.03
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,361.4,257.65
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,304.57,207.58
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,246.37,156.66
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,188.99,108.98
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,131.87,68.32
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,70.38,36.13
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,43.61,32.34
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,41.82,30.93
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,39.08,28.66
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,36.29,26.18
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,31.04,21.33
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,23.48,14.03
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,11.64,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,156.84,94.54
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,315.45,254.08
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,400.58,329.3
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,488.29,402.67
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,555.53,456.83
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,624.39,509.35
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,678.86,547.85
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,732.73,584.72
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,774.87,612.56
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,808.85,634.17
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,839.43,652.32
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,867.15,668.29
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,888.12,680.15
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,905.76,689.73
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,915.49,692.65
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,921.5,693.2
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,921.18,691.44
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,917.11,687.4
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,906.51,678.37
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,892.23,667.11
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,872.46,653.59
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,849.23,637.86
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,821.37,617.86
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,790.4,595.81
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,754.37,570.62
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,715.64,542.19
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,672.57,509.33
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,627.38,474.22
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,578.63,436.52
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,528.35,396.52
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,475.07,353.06
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,421.09,307.77
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,364.74,260.04
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,302.99,207.32
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,239.78,154.74
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,182.2,108.99
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,130.42,72.36
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,77.16,44.0
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,56.71,44.05
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,60.33,47.41
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,54.91,42.84
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,49.2,37.79
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,38.86,28.39
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,27.91,18.01
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,13.81,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,30.52,15.33
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,66.06,49.77
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,104.28,83.33
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,142.51,116.24
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,177.97,145.86
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,224.44,183.45
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,387.62,317.31
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,567.16,455.42
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,673.64,531.91
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,774.7,600.37
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,807.55,619.28
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,837.82,636.85
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,859.91,649.79
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,872.62,656.51
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,883.76,662.35
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,891.46,666.0
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,892.87,667.33
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,890.71,666.4
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,882.06,659.91
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,869.89,651.14
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,851.17,638.89
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,829.15,624.43
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,801.88,605.44
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,771.69,584.36
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,737.8,560.04
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,701.3,533.03
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,658.89,501.31
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,614.72,467.51
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,567.55,430.39
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,515.94,389.05
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,463.22,345.91
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,411.78,302.81
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,357.99,257.41
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,299.95,208.07
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,245.83,161.9
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,193.9,119.44
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,141.51,81.88
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,92.54,56.1
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,65.99,51.89
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,64.36,50.7
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,59.1,46.32
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,52.08,40.16
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,41.82,30.8
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,31.09,20.6
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,15.72,0.37
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,4.77,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,43.6,25.77
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,92.61,71.94
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,136.79,110.8
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,181.35,149.14
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,225.53,186.62
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,271.21,224.45
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,323.69,267.13
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,377.34,309.86
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,330.63,268.78
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,267.41,214.44
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,271.04,216.16
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,274.46,217.6
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,279.67,220.65
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,274.19,215.35
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,286.71,224.37
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,308.87,240.8
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,374.08,291.67
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,437.8,340.63
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,443.63,344.09
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,448.92,347.3
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,377.46,291.4
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,304.82,234.4
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,303.79,233.26
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,302.61,231.93
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,249.78,191.23
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,198.02,151.09
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,193.25,147.51
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,188.51,143.92
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,327.57,252.94
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,445.19,341.03
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,334.9,256.27
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,242.05,185.94
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,244.86,187.88
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,244.4,186.8
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,229.22,163.18
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,194.7,121.57
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,147.68,91.06
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,112.73,76.01
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,87.88,70.24
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,82.86,66.23
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,71.83,56.84
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,60.2,46.67
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,49.33,36.85
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,34.83,23.49
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,17.92,2.48
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.86,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,14.37,4.89
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,25.99,15.8
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,42.15,29.72
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,59.22,44.27
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,77.72,59.78
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,96.04,74.83
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,67.93,51.16
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,43.68,30.77
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,72.62,54.58
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,102.61,78.96
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,127.09,98.42
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,151.54,117.62
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,168.0,130.57
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,184.42,143.43
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,226.53,176.33
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,268.38,208.54
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,275.89,214.0
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,283.3,219.45
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,402.9,312.93
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,518.04,400.49
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,524.96,405.25
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,530.62,409.34
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,483.54,372.92
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,436.53,336.57
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,434.16,334.98
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,430.84,332.54
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,404.21,312.14
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,378.5,292.45
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,355.21,274.71
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,332.44,257.27
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,309.66,239.74
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,287.22,222.35
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,221.23,171.24
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,163.61,126.66
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,127.61,98.22
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,91.63,69.46
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,62.81,46.24
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,33.43,22.18
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,28.31,19.12
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,23.19,14.73
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,18.54,10.68
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,13.89,6.57
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,9.72,2.8
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.55,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.77,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,5.56,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.42,0.52
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,134.35,105.47
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,272.64,215.66
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,328.27,258.72
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,383.99,301.22
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,293.68,228.85
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,198.06,152.04
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,389.1,301.67
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,560.48,429.48
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,559.72,426.64
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,557.96,423.78
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,633.42,480.46
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,702.22,530.75
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,704.97,531.79
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,704.82,531.02
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,669.16,503.59
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,632.44,475.63
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,614.77,462.51
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,593.53,446.56
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,540.32,406.33
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,491.43,369.35
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,511.21,384.94
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,510.11,382.05
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,428.22,319.1
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,371.96,277.18
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,347.23,253.05
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,303.92,211.16
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,251.82,167.42
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,201.78,126.85
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,151.88,90.81
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,105.65,65.26
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,74.96,58.71
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,71.24,55.71
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,64.71,50.37
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,57.86,44.5
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,47.05,34.9
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,35.73,24.44
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,18.05,4.62
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.77,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,8.79,1.73
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,12.04,4.51
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,15.76,7.66
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,19.48,10.78
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,19.95,11.1
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,20.42,11.41
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,26.94,16.77
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,33.46,22.1
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,36.74,24.65
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,40.01,27.2
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,31.64,20.28
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,23.27,13.39
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,34.46,22.47
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,45.67,31.52
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,50.35,35.25
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,55.04,38.98
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,50.38,35.18
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,45.71,31.39
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,181.14,139.46
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,315.97,243.53
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,351.11,270.18
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,380.67,292.74
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,243.0,187.3
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,108.16,81.3
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,80.3,59.22
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,52.23,36.72
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,82.13,60.88
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,111.51,84.51
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,102.76,77.63
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,94.05,70.8
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,65.68,48.02
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,37.21,24.93
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,91.03,68.99
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,140.06,108.84
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,97.69,74.94
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,53.0,38.54
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,45.53,34.29
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,38.07,27.91
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,30.62,21.43
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,23.18,14.84
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,16.68,8.94
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,10.18,3.02
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,5.09,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.77,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,9.26,1.68
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,15.75,7.64
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,23.65,14.58
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,31.55,21.44
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,39.93,28.65
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,48.33,35.76
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,59.53,45.06
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,70.74,54.24
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,45.56,32.88
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,20.44,11.62
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,202.17,163.88
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,394.94,317.66
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,212.27,170.43
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,40.04,27.61
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,67.14,49.86
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,94.38,71.92
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,105.77,81.05
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,117.11,90.14
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,133.03,102.76
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,148.84,115.21
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,167.6,130.22
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,186.09,144.96
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,121.74,93.37
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,57.88,41.65
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,125.04,96.13
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,191.07,149.01
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,168.27,130.81
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,145.82,112.92
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,108.94,83.33
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,71.82,53.3
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,117.48,90.57
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,161.26,126.11
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,153.83,120.35
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,146.52,114.78
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,147.03,115.5
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,147.0,115.78
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,120.81,94.91
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,94.83,73.94
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,81.92,66.55
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,69.12,55.49
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,56.19,44.24
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,42.74,32.31
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,30.17,20.91
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,17.61,9.48
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,8.8,0.14
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.81,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,7.41,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,24.91,14.28
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,44.43,31.72
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,69.65,53.54
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,94.23,74.48
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,121.65,97.52
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,149.38,120.31
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,80.23,62.24
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,20.42,11.6
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,87.85,67.82
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,160.05,126.47
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,85.23,64.93
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.8,7.48
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,19.07,10.17
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,22.34,12.83
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,20.48,11.24
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.1,10.02
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,19.57,10.39
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,362.06,287.16
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,687.97,527.64
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,619.67,473.29
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,549.46,419.62
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,523.18,399.07
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,497.5,378.81
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,456.74,348.22
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,419.57,320.22
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,480.75,367.62
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,528.22,402.74
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,339.42,261.02
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,177.02,135.67
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,284.85,219.37
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,373.0,283.45
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,247.37,188.7
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,140.53,108.54
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,176.04,135.85
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,205.77,157.8
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,179.76,135.1
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,153.16,114.64
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,124.36,102.28
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,109.0,89.38
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,91.81,74.8
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,74.01,59.32
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,56.6,43.8
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,38.67,27.49
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,20.13,8.19
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,10.48,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,24.39,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,159.98,123.42
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,276.12,224.75
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,362.93,298.7
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,456.75,375.35
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,522.8,427.5
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,590.74,479.27
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,531.95,430.27
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,452.71,365.06
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,622.43,498.04
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,793.41,619.83
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,826.8,639.55
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,857.79,658.7
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,753.97,581.84
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,629.44,484.7
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,625.99,480.0
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,620.61,473.16
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,777.85,592.05
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,908.91,681.04
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,899.35,670.88
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,886.25,660.0
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,867.62,647.35
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,845.65,632.57
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,817.56,612.97
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,786.58,591.43
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,751.38,567.68
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,713.63,540.25
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,571.88,433.78
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,456.07,344.96
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,506.29,384.81
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,532.3,401.95
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,435.35,327.41
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,372.21,280.51
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,345.17,258.23
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,311.88,229.58
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,244.35,180.81
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,207.88,158.42
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,161.28,108.51
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,99.31,54.87
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,51.91,39.71
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,49.61,37.86
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,46.69,35.5
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,43.63,32.87
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,37.3,27.07
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,30.63,20.68
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,14.96,5.01
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,37.49,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,103.36,19.34
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,212.76,167.38
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,321.55,264.37
2016,3,13,7,45,514.0,58.0,3.7,15.0,173.5,409.15,339.7
2016,3,13,8,0,614.0,66.0,3.7,16.0,231.0,503.26,416.93
2016,3,13,8,15,669.0,72.5,3.8,17.0,290.0,570.51,469.64
2016,3,13,8,30,724.0,79.0,3.9,18.0,349.0,639.57,520.78
2016,3,13,8,45,775.0,80.0,4.0,19.0,409.0,696.58,560.3
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,757.92,601.82
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,801.03,630.32
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,842.16,657.1
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,869.58,673.16
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,901.09,692.08
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,921.45,705.52
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,938.44,716.79
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,948.47,721.93
2016,3,13,11,0,967.0,94.0,5.4,24.0,827.0,954.85,724.71
2016,3,13,11,15,972.0,95.5,5.5,24.5,852.0,954.19,722.44
2016,3,13,11,30,977.0,97.0,5.6,25.0,877.0,949.73,717.73
2016,3,13,11,45,980.0,97.5,5.75,25.5,893.5,938.72,708.96
2016,3,13,12,0,983.0,98.0,5.9,26.0,910.0,924.01,697.76
2016,3,13,12,15,983.5,98.5,5.95,26.0,917.0,903.59,683.55
2016,3,13,12,30,984.0,99.0,6.0,26.0,924.0,879.69,666.98
2016,3,13,12,45,982.0,99.0,6.05,26.0,921.5,850.0,646.37
2016,3,13,13,0,980.0,99.0,6.1,26.0,919.0,817.21,623.55
2016,3,13,13,15,976.5,98.5,6.05,26.0,907.5,779.93,597.07
2016,3,13,13,30,973.0,98.0,6.0,26.0,896.0,739.98,567.45
