Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,337.8,238.27
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,283.26,191.62
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,224.96,142.91
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,171.6,101.21
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,121.23,67.87
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,72.73,47.93
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,62.58,48.24
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,59.21,45.66
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,55.66,42.75
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,48.06,36.03
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,40.5,29.06
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,28.44,17.57
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.95,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,118.62,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,248.56,198.12
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,338.23,284.85
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,437.64,374.81
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,513.14,441.26
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,589.02,505.11
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,650.87,553.44
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,713.23,600.62
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,765.24,638.49
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,816.24,674.83
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,849.7,696.68
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,887.72,721.79
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,918.24,740.94
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,945.9,757.86
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,965.24,768.58
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,981.1,776.82
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,990.39,780.68
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,995.95,782.01
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,993.99,779.03
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,988.2,773.51
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,976.08,762.44
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,960.23,748.92
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,939.73,733.42
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,915.69,715.5
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,886.14,692.63
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,853.4,667.58
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,816.04,640.27
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,775.9,610.89
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,731.39,575.36
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,684.61,537.22
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,634.35,496.59
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,582.47,453.77
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,527.28,407.34
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,471.41,359.23
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,413.52,308.35
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,355.58,256.53
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,296.43,203.5
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,238.02,151.98
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,179.05,103.85
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,115.34,59.13
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,60.51,36.51
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,47.71,36.6
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,45.37,34.77
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,42.96,32.76
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,35.24,25.84
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,31.14,21.91
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,22.65,13.53
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,13.65,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,127.58,18.79
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,264.69,209.87
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,354.18,291.49
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,452.8,375.31
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,524.33,433.46
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,595.0,487.98
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,655.5,533.26
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,716.31,577.3
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,765.06,611.25
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,812.39,643.48
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,851.32,667.61
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,880.87,684.84
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,908.13,700.39
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,932.32,713.76
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,951.03,722.94
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,966.39,729.92
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,973.36,731.35
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,976.68,730.56
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,975.19,728.15
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,970.03,723.51
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,957.38,713.22
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,941.21,700.82
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,920.41,687.27
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,896.31,671.55
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,866.16,650.87
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,833.23,628.24
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,796.47,604.01
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,757.25,577.23
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,713.12,544.06
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,667.33,509.0
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,618.55,471.75
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,568.53,432.53
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,515.49,390.04
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,457.45,342.56
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,401.6,295.89
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,346.22,248.37
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,289.36,198.84
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,234.11,151.28
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,179.09,107.09
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,121.0,66.55
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,69.97,44.13
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,56.18,43.67
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,53.31,41.45
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,50.28,38.93
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,44.37,33.68
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,38.15,27.86
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,26.68,16.85
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.19,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,79.95,23.84
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,176.06,139.52
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,258.85,214.28
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,350.36,293.63
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,238.13,199.64
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,94.79,75.07
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,245.41,203.67
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,399.04,328.76
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,574.04,467.73
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,756.19,602.44
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,627.25,498.28
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,463.26,365.71
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,488.64,383.56
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,512.91,399.44
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,481.91,372.98
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,437.67,337.18
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,553.85,424.08
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,667.39,504.84
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,812.05,612.4
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,941.86,700.84
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,930.85,690.36
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,916.5,679.21
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,896.94,666.47
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,874.25,651.71
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,845.37,631.9
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,813.83,610.25
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,778.17,586.5
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,740.28,559.77
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,698.03,529.56
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,654.07,497.29
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,555.78,421.94
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,479.69,363.17
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,458.33,346.82
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,430.16,323.29
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,377.54,281.53
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,337.29,249.55
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,292.74,213.43
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,249.8,178.85
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,206.08,145.9
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,166.47,118.56
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,130.36,97.62
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,111.9,91.12
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,96.63,78.56
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,80.61,64.99
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,64.86,51.15
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,48.43,36.39
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,33.39,22.29
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,16.54,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.58,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,77.23,31.95
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,157.4,123.51
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,247.73,203.12
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,336.23,279.63
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,409.95,341.96
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,488.14,405.9
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,411.85,341.35
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,322.39,264.53
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,257.32,209.13
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,191.56,152.62
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,200.15,159.07
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,208.81,165.49
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,387.52,310.48
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,545.11,434.12
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,528.55,418.34
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,510.35,401.89
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,741.24,585.21
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,948.85,737.32
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,948.54,734.26
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,944.78,729.97
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,940.97,724.7
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,928.09,713.19
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,908.57,698.6
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,885.85,681.89
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,859.19,661.47
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,829.42,638.97
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,793.78,613.58
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,755.66,585.78
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,713.59,553.82
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,669.29,519.54
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,621.21,481.42
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,571.73,441.36
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,519.25,398.01
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,465.79,352.77
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,405.01,300.81
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,349.19,251.67
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,291.87,201.05
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,235.52,151.84
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,179.38,106.1
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,125.82,68.67
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,73.31,44.43
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,50.05,38.3
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,47.66,36.47
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,45.12,34.4
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,40.28,30.03
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,35.19,25.21
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,28.7,18.64
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,24.26,0.93
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,133.72,73.43
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,267.06,218.11
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,354.02,297.03
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,449.24,378.81
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,519.64,436.89
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,593.0,494.34
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,653.15,538.65
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,710.29,579.25
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,758.63,611.29
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,805.62,641.59
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,844.87,665.45
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,881.91,687.23
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,909.74,702.5
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,927.21,710.5
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,946.03,719.06
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,961.55,725.26
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,969.01,727.04
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,972.9,726.65
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,970.73,721.89
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,964.97,714.98
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,953.11,704.79
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,937.76,692.54
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,917.07,677.73
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,893.14,660.94
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,863.51,639.75
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,831.15,616.85
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,794.26,592.12
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,754.99,565.28
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,711.93,533.45
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,667.19,499.86
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,618.73,464.19
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,569.03,426.52
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,513.05,383.14
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,459.84,340.35
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,404.38,295.17
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,349.39,249.0
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,293.14,200.94
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,238.54,154.48
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,178.61,106.49
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,126.57,70.23
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,76.49,46.64
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,58.78,45.53
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,56.08,43.5
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,53.22,41.19
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,47.04,35.77
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,40.51,29.75
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,27.88,17.94
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,15.74,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.65,1.18
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,21.34,11.97
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,35.77,24.55
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,50.65,37.38
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,67.57,51.59
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,84.35,65.35
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,99.95,77.95
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,115.48,90.28
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,130.97,102.37
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,146.41,114.25
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,130.22,100.81
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,114.92,88.18
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,109.38,83.32
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,104.0,78.62
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,144.88,111.15
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,185.94,143.35
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,208.38,160.33
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,230.64,177.04
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,174.79,133.03
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,120.03,89.76
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,125.17,93.59
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,130.26,97.32
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,125.92,93.89
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,121.6,90.51
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,136.18,101.76
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,150.53,112.75
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,152.51,114.31
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,154.44,115.87
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,167.87,126.37
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,180.97,136.62
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,144.27,108.26
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,107.92,79.99
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,108.29,80.3
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,108.65,80.59
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,106.27,79.07
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,103.88,77.56
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,137.95,104.66
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,169.21,129.44
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,106.55,80.39
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,39.96,27.09
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,35.3,23.4
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,30.63,20.81
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,25.05,16.09
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,19.47,11.29
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,14.82,7.22
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,10.18,3.11
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,6.01,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.85,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.14
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.34
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,11.54
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,17.02
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,42.27,29.73
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,51.14,36.97
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,66.55,49.43
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,81.99,61.73
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,69.86,51.64
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,57.74,41.62
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,77.85,57.8
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,98.23,74.05
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,128.46,98.12
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,158.76,122.03
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,152.27,116.42
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,145.88,110.98
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,207.85,159.68
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,269.63,207.51
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,274.37,210.54
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,278.99,213.58
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,265.63,202.8
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,252.44,192.23
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,280.82,213.56
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,308.52,234.13
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,328.85,249.53
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,347.01,263.26
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,358.27,271.37
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,368.14,278.36
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,396.42,299.97
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,414.38,313.33
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,367.72,278.15
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,320.0,242.36
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,303.08,229.46
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,285.06,215.43
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,218.26,165.25
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,162.15,123.38
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,175.32,126.77
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,170.39,117.41
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,130.09,93.67
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,106.17,85.23
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,92.44,74.08
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,78.03,62.04
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,63.27,49.23
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,45.43,33.47
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,32.97,21.96
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,17.53,2.82
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,20.65,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,137.87,93.39
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,238.76,191.58
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,321.76,264.68
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,417.14,345.17
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,496.94,409.78
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,581.04,475.06
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,642.13,519.94
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,703.93,564.36
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,756.38,599.69
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,812.88,637.25
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,853.01,661.85
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,890.96,684.52
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,916.47,698.15
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,946.91,715.09
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,965.96,724.69
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,981.63,732.1
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,991.14,735.48
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,997.06,736.61
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,995.24,733.92
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,989.69,728.96
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,978.15,719.37
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,962.96,707.57
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,941.5,692.86
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,916.65,676.01
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,887.66,656.69
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,855.54,635.25
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,817.83,609.51
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,777.52,581.92
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,733.56,549.55
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,687.4,514.3
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,638.24,478.12
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,587.5,439.67
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,533.35,396.71
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,478.65,352.14
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,421.58,305.17
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,364.5,256.94
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,306.33,206.78
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,249.0,157.71
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,184.4,105.8
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,128.78,66.56
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,74.65,40.29
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,50.13,37.53
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,47.95,35.94
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,41.61,30.62
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,38.24,27.72
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,34.78,24.48
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,26.06,16.33
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,16.82,3.39
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.86,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,12.04,3.4
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,21.33,12.24
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,34.36,23.65
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,47.41,34.96
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,61.85,47.26
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,76.55,59.53
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,111.04,88.37
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,145.63,116.86
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,183.67,147.89
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,221.99,178.68
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,112.39,88.25
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,12.09,4.44
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,111.99,87.25
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,216.71,171.91
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,190.77,150.48
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,165.52,129.8
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,203.97,160.28
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,242.27,190.15
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,619.99,495.34
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,952.81,740.79
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,854.56,664.11
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,747.23,578.48
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,514.84,402.83
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,281.37,218.73
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,296.59,230.55
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,311.36,241.57
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,262.66,203.8
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,214.74,166.4
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,191.51,148.23
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,168.58,130.21
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,292.95,229.39
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,401.72,314.11
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,369.12,288.53
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,333.45,260.86
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,299.63,234.98
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,267.43,210.22
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,260.62,203.6
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,241.44,186.44
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,209.26,156.64
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,173.92,125.71
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,138.98,104.81
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,118.83,99.47
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,98.87,82.35
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,73.12,59.74
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,61.58,49.41
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,49.41,38.19
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,34.89,24.55
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.69,6.71
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,71.84,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,210.59,159.76
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,329.95,275.89
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,413.44,351.21
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,503.84,428.48
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,570.23,482.7
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,643.48,537.96
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,702.25,579.26
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,760.96,618.92
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,808.7,647.83
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,847.89,669.59
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,885.72,692.02
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,921.13,712.26
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,948.59,727.0
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,973.0,739.55
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,990.88,748.89
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,1005.27,756.01
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,1011.66,757.92
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,1014.35,757.59
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1011.88,755.46
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1005.64,751.01
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,992.91,740.96
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,976.52,728.65
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,955.2,714.21
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,930.44,697.54
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,900.25,677.53
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,867.0,655.37
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,828.87,629.46
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,788.13,601.59
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,743.15,568.38
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,696.09,532.04
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,646.27,493.75
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,594.91,453.32
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,539.81,409.11
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,484.43,363.45
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,427.34,315.78
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,370.35,266.88
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,311.96,215.72
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,247.93,160.48
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,189.71,112.42
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,133.88,71.73
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,79.95,43.89
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,52.31,40.08
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,50.26,38.67
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,43.77,33.22
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,39.71,29.66
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,35.45,25.7
