Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,27.24,17.87
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.54,6.06
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,73.25,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,208.95,159.11
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,324.48,266.75
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,407.93,339.74
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,498.19,414.5
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,568.51,469.93
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,637.61,520.44
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,696.22,560.47
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,754.81,599.0
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,803.49,627.94
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,850.77,654.99
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,881.85,671.87
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,917.77,691.83
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,945.93,706.16
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,971.07,718.36
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,988.7,727.51
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,1002.87,734.56
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,1010.57,736.77
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,1014.58,736.83
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1012.0,734.91
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1005.68,730.81
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,993.36,722.17
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,977.41,711.3
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,955.62,697.58
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,930.45,681.71
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,900.39,661.72
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,867.29,639.65
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,829.74,614.98
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,789.56,588.4
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,745.59,558.17
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,699.5,524.78
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,649.47,487.48
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,597.93,448.05
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,543.47,405.32
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,488.21,360.68
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,430.63,313.55
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,373.1,265.1
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,314.78,214.86
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,250.79,160.46
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,192.69,113.02
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,136.91,72.68
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,82.58,44.5
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,53.05,40.19
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,50.61,38.48
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,43.69,32.73
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,39.63,29.21
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,35.36,25.29
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,27.15,17.62
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,18.45,6.5
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,87.87,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,203.55,157.04
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,315.51,260.16
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,399.22,333.65
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,489.63,409.17
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,560.49,465.69
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,634.04,520.66
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,688.66,558.89
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,747.63,599.23
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,796.72,631.23
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,844.47,661.82
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,882.31,684.14
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,910.25,699.51
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,938.39,713.76
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,963.6,725.79
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,980.82,733.4
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,994.67,738.8
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,1002.19,740.03
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,1006.1,739.01
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1003.99,736.0
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,998.19,730.78
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,985.9,720.06
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,970.05,707.24
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,948.48,692.25
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,923.59,675.22
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,893.82,653.77
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,861.07,630.48
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,823.96,605.59
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,784.3,578.93
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,740.46,547.37
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,694.56,513.13
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,644.91,476.34
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,593.84,437.64
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,540.18,396.26
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,485.75,353.08
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,428.84,307.51
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,372.06,260.69
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,308.01,207.19
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,250.97,159.0
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,193.48,112.79
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,138.34,73.29
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,84.66,45.32
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,53.69,40.37
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,46.9,34.95
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,45.14,33.7
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,40.74,29.93
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,36.11,25.72
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,27.95,18.16
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,19.3,7.48
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,11.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.63,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,110.69,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,223.89,173.62
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,337.15,276.16
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,419.69,347.59
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,508.64,420.48
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,577.41,473.93
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,644.61,522.08
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,702.78,561.98
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,760.81,600.48
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,808.18,630.47
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,854.05,658.82
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,891.32,681.43
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,918.73,697.05
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,946.19,712.72
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,970.64,726.3
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,988.05,735.5
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,1002.03,742.55
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,1009.09,745.44
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,1012.5,746.08
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1009.36,743.71
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1002.53,739.07
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,990.61,729.82
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,975.09,718.54
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,952.93,703.96
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,927.46,687.21
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,897.57,667.78
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,864.7,646.2
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,827.02,620.88
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,786.82,593.62
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,742.55,562.23
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,696.3,527.74
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,646.53,489.56
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,595.33,449.42
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,541.22,406.21
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,486.49,361.35
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,430.0,314.5
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,373.62,266.56
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,315.32,216.09
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,251.68,161.85
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,194.81,115.22
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,140.29,75.4
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,87.49,47.35
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,55.99,42.52
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,48.65,36.52
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,46.6,34.95
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,42.28,31.25
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,37.74,27.13
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,29.2,19.2
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,20.15,8.45
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,16.94,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,48.12,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,133.91,102.35
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,215.13,174.44
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,301.25,248.41
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,384.34,318.06
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,253.17,209.36
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,93.03,72.34
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,200.93,162.53
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,306.66,248.14
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,392.15,315.27
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,467.1,372.79
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,575.58,456.47
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,687.01,540.01
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,721.6,563.53
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,754.77,586.11
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,798.41,617.29
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,840.45,646.95
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,928.47,710.69
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,997.57,756.26
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,925.29,704.04
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,834.07,632.37
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,915.79,694.88
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,977.95,735.6
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,958.83,721.26
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,936.24,705.07
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,910.02,685.37
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,880.25,663.33
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,842.85,637.11
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,802.72,608.95
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,759.62,578.3
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,713.83,543.64
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,663.14,504.53
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,610.81,463.27
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,554.36,417.83
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,498.42,371.71
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,440.44,323.47
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,382.56,274.11
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,323.48,222.55
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,264.7,171.39
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,199.05,117.48
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,142.39,75.66
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,86.22,44.67
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,49.63,37.24
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,47.87,36.0
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,46.04,34.62
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,37.77,27.47
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,33.38,23.5
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,26.45,17.04
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,19.13,8.24
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,20.37,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,99.12,75.54
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,180.93,147.1
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,232.59,191.92
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,285.87,236.48
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,332.07,273.56
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,379.01,309.87
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,358.68,290.29
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,344.78,275.52
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,495.61,394.27
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,656.9,514.85
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,804.47,621.33
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,940.01,712.01
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,968.57,727.27
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,994.22,741.25
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,1010.27,748.52
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,1022.82,753.59
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,1028.48,754.57
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,1030.42,753.32
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1026.62,749.98
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1019.08,744.4
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,999.23,729.44
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,975.91,712.44
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,954.37,697.59
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,929.64,680.7
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,899.22,659.06
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,865.99,635.64
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,761.6,561.37
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,665.21,489.23
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,690.38,510.8
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,699.89,519.21
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,617.94,457.33
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,552.24,407.24
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,525.51,386.82
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,487.88,355.88
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,431.09,310.22
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,374.71,263.75
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,311.43,211.68
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,252.19,163.04
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,195.85,117.3
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,140.44,76.3
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,89.04,47.94
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,59.81,45.36
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,57.62,43.95
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,55.28,42.29
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,49.7,37.55
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,43.78,32.26
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,33.63,22.94
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.98,10.5
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,13.34,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,28.73,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,85.61,29.18
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,178.39,140.6
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,269.77,222.1
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,347.67,290.07
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,431.97,361.17
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,424.95,353.57
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,396.79,328.24
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,546.11,448.54
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,700.44,566.72
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,704.03,565.61
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,696.81,556.15
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,721.08,571.77
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,742.03,584.68
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,764.18,597.56
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,783.61,608.35
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,797.95,615.17
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,809.57,620.05
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,800.93,609.89
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,789.54,598.07
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,766.03,579.04
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,749.88,565.2
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,742.78,557.91
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,734.2,549.63
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,733.57,548.83
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,730.72,546.38
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,715.34,533.79
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,698.37,520.47
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,681.37,508.61
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,661.85,494.78
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,607.13,453.98
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,555.42,415.37
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,480.73,360.24
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,410.33,308.03
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,384.53,289.13
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,354.37,266.75
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,368.9,274.78
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,364.33,262.95
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,310.14,216.67
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,257.16,171.51
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,207.43,138.55
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,184.36,130.25
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,128.51,87.04
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,73.41,57.57
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,69.9,55.0
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,65.16,51.2
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,58.01,45.1
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,50.5,38.37
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,36.93,25.99
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,22.7,11.48
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,13.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,10.18,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,20.85,5.0
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,95.02,72.58
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,159.55,129.28
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,234.92,194.33
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,307.59,255.75
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,233.75,192.39
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,140.2,111.42
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,100.35,78.15
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,65.15,48.58
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,38.58,26.39
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,12.08,4.35
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,81.09,60.89
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,153.28,118.72
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,248.34,193.82
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,358.7,278.38
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,244.61,189.04
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,130.8,98.89
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,128.81,97.09
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,126.84,95.23
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,183.0,139.21
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,239.0,182.39
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,295.47,224.96
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,351.16,266.28
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,229.66,174.05
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,110.41,81.59
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,138.01,103.15
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,165.24,124.11
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,357.56,272.32
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,534.25,402.76
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,532.95,401.95
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,528.64,399.33
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,561.64,427.17
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,576.71,438.97
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,526.41,398.75
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,471.5,354.37
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,418.14,310.0
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,365.63,265.4
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,311.91,219.42
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,259.8,174.88
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,207.95,132.65
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,159.24,96.55
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,110.92,67.96
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,75.62,59.25
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,72.23,56.66
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,67.26,52.59
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,59.07,45.55
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,50.44,37.84
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,37.68,26.3
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,24.3,12.76
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,14.77,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,26.36,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,75.08,38.25
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,164.42,129.19
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,267.52,218.45
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,345.15,285.42
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,429.36,355.74
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,257.68,214.03
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,63.26,47.32
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,61.87,45.97
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,60.48,44.54
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,66.57,49.17
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,72.66,53.73
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,85.77,64.02
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,99.23,74.47
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,172.72,132.6
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,247.39,190.36
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,214.25,163.77
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,182.0,138.07
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,188.45,142.67
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,194.85,147.18
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,198.79,150.05
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,202.65,152.88
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,367.06,278.34
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,523.09,392.91
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,518.33,389.12
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,513.28,385.63
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,469.43,352.94
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,427.24,321.43
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,517.29,390.86
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,595.4,449.72
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,566.71,428.42
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,536.91,406.42
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,356.65,271.8
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,191.87,145.11
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,185.96,140.69
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,180.12,136.17
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,172.17,130.28
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,164.31,124.47
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,159.94,121.4
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,155.5,118.32
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,171.18,130.43
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,173.69,132.23
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,150.03,114.9
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,128.45,104.03
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,116.29,94.23
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,96.52,77.67
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,76.52,60.43
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,56.28,42.68
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,36.91,25.57
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,16.7,7.13
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.58,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.41,0.56
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,9.27,2.08
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,11.13,3.57
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,51.14,36.43
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,92.05,69.38
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,166.9,129.2
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,243.74,189.03
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,357.28,276.88
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,473.49,363.54
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,489.3,372.56
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,504.08,381.09
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,524.3,393.52
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,543.65,405.27
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,763.06,567.59
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,957.49,698.74
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,956.63,694.36
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,952.44,689.34
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,811.23,588.65
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,658.76,475.7
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,787.79,571.65
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,890.08,641.37
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,863.69,621.71
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,831.25,599.31
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,798.55,577.99
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,760.54,552.75
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,719.29,523.29
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,677.06,492.62
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,629.08,458.95
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,580.99,424.21
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,530.09,385.8
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,478.23,345.52
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,423.97,302.24
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,370.14,258.22
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,314.81,212.3
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,260.12,166.72
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,206.14,123.63
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,148.91,81.67
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,97.06,51.43
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,55.57,40.99
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,53.19,39.36
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,50.63,37.44
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,45.74,33.33
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,40.54,28.75
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,32.18,21.25
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,23.32,12.2
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,41.34,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,120.9,77.44
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,206.42,165.5
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,297.71,245.75
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,179.6,149.06
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,44.6,32.3
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,55.32,41.32
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,66.06,50.12
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,80.91,62.17
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,96.03,74.28
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,112.13,87.0
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,128.2,99.53
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,132.72,102.63
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,137.31,105.79
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,221.9,172.63
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,307.58,238.34
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,207.2,159.78
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,110.7,83.26
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,141.27,107.33
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,171.8,130.92
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,113.99,85.36
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,57.02,40.07
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,87.07,63.81
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,117.14,87.25
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,182.01,137.86
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,246.16,187.06
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,174.06,131.23
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,102.79,75.6
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,235.25,178.41
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,361.59,273.3
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,437.37,330.46
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,501.28,377.85
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,449.84,339.58
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,407.35,308.11
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,286.02,217.5
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,172.68,130.96
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,211.72,161.58
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,239.41,182.92
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,212.35,162.46
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,178.68,136.88
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,159.93,122.94
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,141.71,109.26
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,124.92,96.45
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,108.46,87.73
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,87.27,70.03
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,80.15,64.15
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,70.49,55.84
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,62.44,48.59
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,45.06,32.94
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,27.01,15.74
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,15.73,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
