Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.43,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.48,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.18,2.99
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.36,6.62
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,18.54,10.2
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,22.73,13.71
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,26.92,17.17
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,31.11,20.63
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,35.31,24.05
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,68.9,51.78
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,103.32,79.65
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,99.76,76.45
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,96.33,73.43
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,70.41,52.07
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,44.74,31.0
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,150.16,115.76
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,258.51,199.72
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,221.49,170.16
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,185.26,141.58
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,156.77,119.17
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,128.62,96.92
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,146.44,110.77
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,164.05,124.28
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,222.75,169.56
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,280.71,213.5
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,225.36,170.93
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,170.73,128.81
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,159.81,120.47
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,149.05,112.16
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,154.99,116.66
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,160.81,121.03
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,280.25,212.87
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,390.87,294.97
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,292.46,221.4
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,202.55,153.58
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,265.77,202.11
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,314.76,238.03
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,298.42,216.26
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,260.33,172.55
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,203.08,137.04
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,194.57,144.13
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,131.1,88.3
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,54.6,41.6
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,52.58,40.14
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,50.4,38.41
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,46.34,34.92
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,42.06,31.02
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,33.33,23.05
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,24.05,13.68
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,60.48,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,166.56,118.13
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,257.45,208.68
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,358.17,296.7
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,238.73,199.22
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,66.16,50.68
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,85.64,66.91
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,104.99,82.52
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,124.22,97.87
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,143.35,112.87
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,189.38,149.42
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,235.81,185.35
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,266.18,208.15
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,310.05,240.97
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,374.2,289.13
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,438.16,335.91
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,526.32,400.84
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,600.53,454.16
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,684.3,513.48
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,754.59,562.03
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,890.8,662.49
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,998.71,733.52
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,984.62,721.4
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,967.16,708.37
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,945.33,693.57
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,920.41,676.84
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,890.91,656.23
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,858.71,633.89
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,821.85,609.29
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,782.69,583.04
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,740.08,553.55
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,695.66,521.37
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,647.16,485.35
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,597.45,447.58
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,545.48,407.31
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,492.96,365.45
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,433.28,317.82
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,378.48,272.35
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,309.8,220.78
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,275.95,199.32
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,224.06,150.15
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,159.74,91.86
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,102.89,56.02
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,58.16,44.49
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,55.94,42.95
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,53.53,41.13
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,49.21,37.41
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,44.65,33.27
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,35.54,24.97
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.98,14.58
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,55.73,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,157.76,114.38
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,240.52,194.28
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,333.81,274.66
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,228.07,188.73
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,89.36,69.9
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,192.7,157.23
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,306.37,249.11
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,306.05,246.03
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,289.9,230.88
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,401.72,318.37
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,503.93,394.99
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,569.76,441.19
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,621.72,476.74
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,799.73,607.42
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,961.93,714.27
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,970.14,715.74
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,983.52,722.31
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,991.47,725.39
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,996.06,726.47
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,992.98,724.16
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,986.45,719.81
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,972.42,709.79
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,955.13,697.77
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,934.07,684.3
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,910.01,668.87
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,880.91,649.15
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,849.16,627.61
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,813.35,604.42
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,775.28,579.47
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,732.52,548.75
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,688.03,515.65
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,640.79,480.66
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,592.37,443.9
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,541.01,404.08
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,484.65,359.47
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,429.74,315.12
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,375.32,269.87
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,320.3,222.96
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,266.91,177.26
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,212.96,132.8
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,155.72,89.03
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,105.72,58.26
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,60.91,46.45
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,58.45,44.73
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,55.79,42.72
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,51.17,38.77
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,46.28,34.38
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,35.46,24.69
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,24.92,14.5
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,12.64,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,30.34,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,80.44,56.5
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,164.51,131.25
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,244.0,200.01
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,314.46,260.03
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,390.02,322.44
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,339.79,278.5
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,254.01,205.26
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,171.58,136.9
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,87.95,66.72
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,92.17,69.81
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,96.43,72.87
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,119.29,90.8
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,142.17,108.53
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,172.26,131.91
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,202.38,155.02
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,158.44,120.24
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,115.48,86.18
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,113.56,84.39
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,111.65,82.62
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,105.48,77.7
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,99.33,72.82
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,123.8,91.79
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,148.12,110.47
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,130.12,96.4
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,112.3,82.48
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,127.94,94.51
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,143.38,106.29
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,123.39,91.03
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,103.59,75.82
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,310.86,236.98
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,500.66,378.7
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,427.86,324.34
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,365.84,278.12
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,269.83,205.5
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,180.27,136.74
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,130.01,97.75
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,79.27,57.86
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,101.14,75.48
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,122.0,92.31
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,131.64,100.45
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,140.25,107.87
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,93.23,70.55
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,42.74,31.26
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,35.75,25.4
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,28.76,19.44
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,22.25,13.76
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,15.75,8.01
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,10.65,3.46
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.55,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.77,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.16,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.33,0.78
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,20.4,11.15
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,32.49,21.47
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,46.94,33.65
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,61.67,45.86
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,164.53,131.61
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,280.48,225.05
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,303.16,241.72
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,336.5,266.58
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,333.98,262.84
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,331.08,258.91
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,406.85,317.61
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,497.39,385.89
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,473.88,365.08
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,435.47,333.73
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,452.13,345.27
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,468.18,356.19
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,582.5,441.18
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,682.91,513.52
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,688.34,515.98
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,692.46,518.01
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,515.9,388.68
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,332.42,250.4
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,201.66,151.79
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,72.99,51.97
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,84.66,61.19
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,96.28,70.29
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,99.94,73.32
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,103.59,76.38
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,102.6,75.67
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,101.62,74.98
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,86.35,63.19
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,70.98,51.21
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,76.09,55.39
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,81.21,59.59
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,66.68,48.21
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,52.18,36.74
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,62.42,45.16
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,72.67,53.62
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,50.71,35.92
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,28.8,18.09
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,29.26,18.56
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,29.71,20.14
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,24.59,15.81
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,19.47,11.41
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.29,7.74
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.11,4.03
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.4,0.71
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.7,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.85,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,7.87,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,15.76,6.75
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,31.11,20.18
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,47.21,34.02
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,67.01,50.86
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,86.54,67.23
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,46.46,33.49
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.2,2.92
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,25.54,15.7
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,40.91,28.31
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,167.75,131.97
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,301.25,236.56
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,171.93,133.81
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,50.31,35.33
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,119.4,90.79
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,190.54,146.44
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,430.18,333.0
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,650.63,494.0
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,616.89,464.73
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,582.16,436.38
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,404.47,306.47
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,237.19,179.69
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,215.12,163.09
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,193.3,146.29
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,411.16,312.42
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,611.15,456.16
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,614.15,457.68
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,615.41,459.12
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,598.92,447.36
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,581.74,435.15
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,537.79,403.14
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,496.13,372.73
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,430.06,324.01
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,365.0,275.79
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,355.2,268.81
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,344.25,260.58
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,244.91,186.47
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,152.55,116.27
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,165.92,127.18
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,178.05,136.87
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,147.78,113.74
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,118.07,90.8
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,112.8,86.95
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,107.24,86.78
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,91.38,73.67
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,75.39,60.21
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,60.05,46.92
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,44.54,33.23
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,30.18,20.38
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,15.76,7.34
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,7.87,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,15.76,6.88
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,30.65,19.85
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,45.93,32.99
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,64.04,48.39
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,81.94,63.36
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,95.88,74.63
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,109.82,85.66
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,136.5,106.9
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,163.16,127.69
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,192.29,150.19
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,221.53,172.37
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,211.92,163.77
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,202.67,155.67
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,344.35,264.32
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,477.69,361.22
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,379.85,287.5
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,274.26,207.63
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,473.77,356.62
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,649.23,478.67
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,538.78,398.23
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,421.44,312.93
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,580.44,429.11
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,730.1,531.73
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,635.02,463.54
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,545.8,399.97
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,491.46,361.88
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,439.3,324.62
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,499.44,369.09
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,553.1,407.44
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,558.21,411.59
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,555.02,410.03
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,531.41,394.41
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,506.03,377.16
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,396.55,297.32
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,301.42,227.38
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,262.15,198.6
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,231.76,176.11
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,205.91,156.83
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,180.82,137.99
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,102.4,76.95
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,18.57,9.61
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,68.27,41.44
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,91.4,72.82
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,82.05,65.19
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,76.57,60.77
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,68.03,53.4
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,58.99,45.36
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,47.06,34.63
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,31.72,20.44
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,16.28,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.77,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.55,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,10.65,3.22
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,15.75,7.63
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,21.79,12.8
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,27.84,17.91
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,34.35,23.29
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,40.88,28.57
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,133.63,104.85
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,246.13,193.1
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,255.32,198.33
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,251.66,194.35
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,406.27,311.5
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,536.77,404.47
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,637.13,474.07
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,724.85,533.52
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,782.05,571.27
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,827.05,601.1
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,737.13,536.1
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,645.6,470.1
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,814.15,591.8
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,955.39,684.6
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,952.42,680.47
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,939.22,671.9
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,918.63,658.87
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,895.18,644.15
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,866.95,626.38
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,836.29,607.04
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,800.79,583.84
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,763.23,559.22
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,722.14,531.4
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,678.79,501.1
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,631.41,467.33
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,583.16,432.03
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,533.4,394.69
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,482.49,355.25
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,429.05,313.54
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,376.14,270.75
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,322.37,225.89
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,270.2,181.79
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,212.16,133.97
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,161.86,94.85
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,113.04,63.18
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,68.1,52.91
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,59.32,45.72
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,56.73,43.7
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,52.62,40.23
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,48.27,36.35
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,37.96,27.04
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,27.94,17.53
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,53.01,38.34
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,100.79,76.95
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,55.85,40.13
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.08,4.27
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,41.89,28.57
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,71.8,52.53
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,75.57,55.24
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,79.34,57.98
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,304.18,232.67
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,543.52,403.48
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,638.35,468.13
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,742.45,537.81
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,864.13,624.3
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,969.37,692.66
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,953.72,681.3
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,942.91,674.54
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,923.12,663.31
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,900.41,650.19
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,871.88,633.17
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,840.82,614.33
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,805.8,592.16
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,768.62,568.36
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,726.87,540.49
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,683.68,510.2
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,635.22,475.18
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,586.77,439.17
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,536.2,400.53
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,485.44,360.57
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,374.96,278.68
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,318.6,239.93
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,301.61,219.44
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,272.78,184.3
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,213.69,146.36
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,202.06,149.69
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,170.41,126.2
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,138.11,105.3
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,90.79,72.56
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,58.23,44.97
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,53.33,40.76
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,48.12,36.06
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,37.9,26.88
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,27.9,17.47
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,14.12,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,117.1,40.66
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,239.29,188.4
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,325.12,265.61
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,420.26,346.47
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,493.26,406.34
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,570.29,466.34
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,633.55,510.88
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,694.56,551.82
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,748.86,587.4
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,802.61,621.55
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,846.38,646.61
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,888.41,669.87
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,915.86,685.12
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,948.59,703.94
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,973.32,717.82
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,995.02,729.81
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,1010.55,738.81
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,1022.71,745.82
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,1027.45,746.75
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,1028.66,745.61
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,1024.81,742.39
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,1017.4,737.06
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,1004.05,728.55
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,987.28,717.95
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,964.93,703.38
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,939.46,686.85
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,909.3,665.94
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,876.39,643.27
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,839.25,618.67
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,799.74,592.39
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,755.92,563.29
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,710.3,530.58
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,661.61,495.65
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,611.63,458.76
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,559.01,418.16
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,505.83,375.93
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,450.26,330.52
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,394.92,284.15
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,332.29,231.59
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,276.7,183.91
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,221.0,137.4
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,167.61,95.54
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,115.44,61.13
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,66.79,41.78
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,49.18,36.92
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,47.21,35.48
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,43.83,32.63
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,40.25,29.43
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,33.74,23.53
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,26.87,16.87
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,13.27,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
