Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,116.61,51.1
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,235.03,184.42
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,321.43,260.15
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,417.17,339.46
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,491.13,398.05
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,569.2,456.51
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,633.28,499.22
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,694.94,537.9
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,748.05,572.42
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,800.57,605.84
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,844.87,632.57
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,887.41,657.74
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,921.98,678.62
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,946.05,692.71
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,969.66,705.32
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,990.24,716.0
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,1005.56,724.12
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,1017.56,730.31
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,1022.25,731.4
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,1023.42,730.5
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,1019.52,727.33
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,1012.12,722.16
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,998.39,711.8
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,981.31,699.55
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,959.17,685.6
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,933.97,669.8
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,903.77,651.39
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,870.93,631.17
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,834.7,608.57
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,796.14,584.2
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,753.02,556.23
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,708.17,524.88
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,660.54,491.03
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,611.61,455.17
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,559.37,415.73
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,506.59,374.56
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,452.08,331.32
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,392.09,282.64
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,335.78,235.06
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,280.68,187.91
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,225.38,141.78
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,172.48,100.19
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,120.82,65.79
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,66.86,40.99
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,53.47,40.6
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,51.75,39.39
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,48.19,36.4
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,44.43,33.05
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,36.76,26.13
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,28.63,18.4
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.09,0.53
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,70.28,33.53
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,142.47,110.84
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,213.9,173.62
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,291.17,239.67
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,371.12,306.28
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,444.97,366.33
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,462.69,378.54
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,463.35,377.27
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,473.97,382.35
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,479.84,383.45
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,398.53,316.65
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,311.5,244.75
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,267.4,209.41
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,214.52,166.88
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,190.4,147.26
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,166.93,128.17
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,229.42,177.04
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,292.05,225.04
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,301.4,231.36
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,310.64,237.72
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,555.87,425.57
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,784.15,590.35
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,687.68,516.2
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,587.75,440.53
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,571.85,428.95
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,552.82,414.81
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,462.97,348.23
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,376.77,283.65
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,307.26,232.15
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,239.36,181.02
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,333.2,252.57
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,421.98,318.42
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,331.96,251.27
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,249.71,189.37
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,327.26,248.95
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,401.25,303.57
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,399.39,300.31
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,378.71,278.73
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,322.36,234.98
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,288.16,210.95
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,239.4,166.1
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,180.63,113.37
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,134.39,82.1
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,92.21,62.75
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,77.8,61.56
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,73.3,57.97
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,65.44,51.32
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,57.14,44.04
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,45.55,33.62
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,34.86,23.55
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,17.93,3.2
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,98.73,53.68
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,194.27,150.92
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,273.26,219.69
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,360.95,293.27
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,222.89,181.85
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,60.46,44.52
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,102.7,79.07
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,145.9,113.54
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,248.92,196.34
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,345.64,271.6
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,266.66,207.7
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,178.97,136.78
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,345.02,266.62
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,519.05,395.93
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,584.83,442.67
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,664.4,498.41
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,701.79,524.0
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,738.06,548.79
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,866.29,642.86
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,980.44,719.16
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,976.72,715.2
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,969.75,710.04
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,955.23,698.87
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,945.8,691.25
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,925.07,677.11
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,901.48,661.19
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,871.85,641.47
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,839.92,620.19
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,804.77,596.47
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,767.52,571.22
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,725.77,541.89
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,682.67,510.28
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,580.68,432.45
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,502.76,372.22
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,504.92,375.27
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,486.95,360.26
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,434.7,317.78
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,383.09,274.98
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,325.65,227.38
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,274.88,184.6
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,223.4,142.4
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,174.63,104.56
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,109.75,69.98
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,107.67,80.87
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,79.87,62.01
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,65.1,49.83
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,59.48,45.2
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,53.28,39.84
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.76,30.56
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,31.72,20.49
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,16.03,2.89
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,84.11,48.37
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,181.35,141.25
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,254.63,205.15
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,334.84,272.85
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,246.5,200.39
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,123.96,96.86
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,179.24,141.95
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,227.02,179.95
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,281.55,223.11
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,337.02,266.28
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,393.95,308.91
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,437.49,340.77
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,516.61,400.17
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,611.31,469.26
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,774.64,592.45
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,936.24,706.49
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,953.0,716.14
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,960.87,720.62
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,966.92,722.89
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,969.81,723.13
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,966.55,720.48
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,960.13,715.85
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,862.03,642.55
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,756.15,560.28
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,747.87,554.63
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,738.08,547.55
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,719.42,534.36
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,699.82,520.49
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,652.56,485.76
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,607.56,452.58
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,428.74,321.66
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,263.43,197.06
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,283.59,212.64
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,302.66,227.08
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,363.46,273.29
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,422.71,316.63
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,396.26,296.45
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,359.93,268.34
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,294.47,219.82
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,241.13,181.73
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,206.59,156.18
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,174.35,132.36
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,154.33,117.23
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,134.5,102.52
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,122.66,98.57
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,104.41,83.61
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,91.71,73.05
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,80.17,63.12
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,58.32,44.05
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,35.54,23.91
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,18.45,5.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,103.03,64.24
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,198.17,156.2
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,287.48,234.19
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,387.42,318.92
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,465.6,383.21
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,545.79,446.71
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,617.95,500.87
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,692.55,553.66
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,748.58,589.92
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,804.38,624.93
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,850.31,651.96
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,899.92,680.86
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,935.48,700.88
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,968.6,719.11
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,987.64,728.3
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,1012.44,741.41
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,1028.06,747.58
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,1040.34,751.68
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,1046.62,751.06
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,1049.39,748.39
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,1045.2,745.0
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,1037.44,739.58
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,1025.11,731.43
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,1009.3,721.23
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,987.01,707.03
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,961.58,690.92
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,930.94,670.13
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,897.51,647.59
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,859.46,622.92
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,819.04,596.59
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,775.26,568.17
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,729.52,536.42
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,680.13,501.53
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,629.43,464.74
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,575.91,424.21
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,521.75,382.06
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,465.94,337.1
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,410.27,291.18
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,353.03,243.46
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,290.41,191.37
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,233.86,144.53
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,179.55,101.91
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,126.57,66.35
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,77.28,44.29
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,50.98,37.66
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,49.1,36.29
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,46.21,33.94
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,43.17,31.31
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,36.8,25.62
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,30.08,19.3
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,14.72,3.35
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,20.59,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,130.44,86.69
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,226.16,179.87
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,306.38,249.62
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,398.83,326.6
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,471.34,385.34
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,547.56,444.68
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,611.41,491.46
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,676.72,536.89
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,729.92,573.45
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,782.78,609.15
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,827.38,637.43
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,866.33,661.34
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,900.48,681.56
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,932.3,699.99
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,957.22,714.18
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,979.25,726.48
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,994.14,734.95
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,997.0,735.58
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,1001.19,736.16
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,1002.01,734.65
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,997.99,731.28
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,990.66,725.9
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,975.79,714.51
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,957.85,701.26
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,935.64,686.18
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,910.71,669.36
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,883.99,651.61
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,849.86,628.84
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,812.34,603.49
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,773.04,576.76
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,727.7,543.82
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,682.43,510.49
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,636.83,476.71
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,587.64,439.71
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,502.25,374.35
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,439.05,326.17
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,421.16,311.8
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,389.63,284.2
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,309.09,225.54
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,262.05,195.86
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,235.81,175.93
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,209.08,155.63
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,114.7,84.6
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.92,5.72
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.59,4.31
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,9.27,2.35
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,48.64,36.26
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,80.99,63.61
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,59.17,44.63
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,36.39,24.62
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,18.92,6.48
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,6.85,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,64.54,40.57
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,130.67,100.3
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,194.67,154.73
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,261.42,210.3
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,159.51,127.79
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,55.79,40.52
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,60.93,44.57
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,66.07,48.5
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,130.0,99.92
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,196.63,152.21
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,237.02,183.17
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,291.14,224.2
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,243.05,186.19
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,209.36,159.35
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,190.82,144.38
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,172.77,129.86
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,212.14,159.99
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,251.45,189.67
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,267.93,201.41
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,284.23,212.96
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,445.31,333.53
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,603.63,447.49
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,401.34,300.12
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,210.43,156.61
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,230.01,171.58
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,249.28,185.98
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,322.74,240.8
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,391.36,291.12
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,472.86,351.56
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,545.73,404.46
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,511.65,379.51
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,478.85,355.76
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,467.03,347.47
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,453.67,337.81
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,408.05,304.23
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,372.22,277.84
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,313.06,234.65
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,258.11,194.37
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,245.34,185.14
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,224.81,169.97
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,219.02,162.22
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,216.88,156.58
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,172.82,121.68
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,131.21,93.77
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,121.53,97.46
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,127.15,102.63
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,104.84,83.91
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,84.38,66.41
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,60.17,45.49
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,35.33,23.8
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,18.11,6.43
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,13.3,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,101.95,70.63
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,179.27,143.58
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,269.77,222.19
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,358.96,298.14
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,430.54,357.36
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,506.61,418.04
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,573.39,468.72
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,648.68,524.01
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,703.89,562.22
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,759.01,599.34
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,806.88,629.35
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,853.79,658.03
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,889.46,678.59
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,923.02,697.34
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,863.13,650.88
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,791.39,593.35
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,741.09,554.11
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,699.61,520.53
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,864.7,640.4
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,1015.66,737.32
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,1002.62,724.23
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,995.2,716.32
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,986.44,706.66
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,974.33,694.92
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,952.6,679.88
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,927.99,663.2
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,899.29,642.73
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,867.98,620.75
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,832.29,598.48
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,794.43,574.67
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,752.83,547.39
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,709.35,516.96
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,662.82,484.82
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,615.06,450.9
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,564.36,413.38
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,512.9,374.15
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,454.35,328.47
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,400.56,284.93
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,345.52,239.47
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,291.33,194.04
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,236.8,149.29
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,184.54,108.22
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,133.16,72.61
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,79.04,44.19
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,54.25,40.77
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,52.58,39.58
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,49.09,36.72
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,45.38,33.5
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,38.68,27.57
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,31.59,20.98
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,19.18,7.72
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.58,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,32.48,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,145.22,103.98
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,237.88,190.62
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,314.17,257.65
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,402.03,331.85
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,256.33,212.18
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,61.39,45.83
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,83.96,64.42
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,106.87,82.85
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,158.28,124.64
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,210.46,166.27
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,382.03,303.55
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,533.57,419.68
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,368.43,289.92
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,182.36,140.67
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,178.96,137.66
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,175.69,134.56
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,254.09,195.5
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,332.8,255.32
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,287.09,219.5
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,242.4,184.68
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,225.91,171.93
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,209.61,159.27
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,383.42,291.57
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,548.74,411.62
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,497.03,372.82
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,446.95,335.77
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,466.53,350.54
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,484.68,363.98
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,495.0,372.01
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,503.68,378.82
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,444.58,335.32
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,388.52,293.81
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,461.46,351.01
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,519.38,395.16
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,479.66,364.91
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,441.12,335.49
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,425.4,321.7
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,393.84,292.69
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,339.53,247.97
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,291.54,208.53
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,241.39,165.42
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,188.48,121.01
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,150.56,95.47
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,116.54,79.48
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,92.16,74.08
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,86.38,69.47
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,77.12,61.54
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,70.4,55.57
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,55.54,42.37
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,40.14,28.4
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,23.08,10.97
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.48,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,87.2,62.22
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,151.21,122.01
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,208.32,173.07
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,268.9,225.99
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,322.67,272.15
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,378.62,318.9
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,206.75,173.85
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,21.35,12.54
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,36.25,25.13
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,51.17,37.59
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,242.05,197.74
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,456.53,368.82
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,253.82,205.14
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,51.26,36.93
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,59.69,43.78
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,68.14,50.51
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,130.01,100.91
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,192.73,151.15
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,243.95,191.56
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,294.98,231.28
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,310.54,243.04
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,325.83,254.64
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,343.71,268.22
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,361.18,281.45
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,496.78,386.7
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,623.51,481.98
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,611.39,472.35
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,598.24,462.52
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,392.19,306.41
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,194.96,151.26
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,190.77,148.27
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,186.71,145.13
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,185.5,144.3
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,184.26,143.46
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,208.7,162.71
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,232.09,180.99
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,208.35,162.48
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,185.07,144.34
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,170.12,132.8
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,155.51,121.5
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,178.7,140.0
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,188.41,147.49
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,170.05,129.67
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,141.36,107.05
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,123.68,102.85
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,107.95,89.66
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,80.42,65.66
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,52.93,41.33
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,44.0,33.2
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,34.64,24.37
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.51,10.5
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.53,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
