Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,7.15,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,69.58,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,172.76,130.07
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,275.49,224.93
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,359.97,299.1
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,452.31,376.96
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,523.59,434.95
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,598.19,492.89
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,661.16,538.05
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,721.63,579.93
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,773.41,614.64
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,824.42,648.09
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,868.26,675.8
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,910.4,701.95
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,935.35,715.57
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,965.78,733.01
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,990.12,746.16
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,1011.47,757.32
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,1026.14,765.56
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,1037.48,771.76
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,1041.88,772.05
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,1042.79,770.25
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,1038.2,766.5
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,1030.1,760.64
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,1016.59,749.93
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,999.73,737.21
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,977.34,722.37
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,951.92,705.61
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,921.89,684.46
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,889.2,661.58
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,852.35,637.12
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,813.2,610.96
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,770.39,580.94
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,725.71,548.02
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,677.35,512.1
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,627.72,474.43
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,575.31,433.91
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,522.3,391.8
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,467.87,348.09
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,413.55,303.09
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,357.44,255.09
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,295.69,202.21
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,240.55,155.15
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,187.54,111.73
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,134.95,73.62
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,85.75,47.64
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,50.05,37.92
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,48.52,36.9
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,46.02,34.84
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,43.38,32.52
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,37.48,27.2
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,31.26,21.3
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.27,9.77
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,10.48,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,68.29,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,170.12,128.43
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,271.15,220.56
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,353.51,292.36
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,443.26,367.58
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,514.66,425.33
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,589.4,483.25
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,651.7,527.34
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,715.14,570.73
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,763.15,602.62
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,814.89,636.6
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,858.67,663.24
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,900.79,688.28
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,934.75,708.11
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,966.26,726.14
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,982.15,733.87
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,1003.58,745.51
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,1018.92,752.75
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,1031.0,757.96
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,1036.22,758.79
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,1038.0,757.57
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,1033.84,753.78
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,1026.22,747.94
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,1014.66,740.02
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,999.72,730.03
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,977.85,715.59
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,952.97,699.26
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,923.48,678.54
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,891.31,656.1
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,855.0,632.15
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,816.38,606.51
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,773.64,577.86
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,729.02,546.15
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,681.11,510.76
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,631.9,473.61
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,579.85,433.61
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,527.17,392.02
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,472.39,347.58
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,417.74,302.12
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,355.97,250.56
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,300.92,203.39
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,245.45,156.7
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,192.12,113.59
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,139.45,75.83
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,89.89,49.55
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,52.15,39.22
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,50.73,38.32
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,47.54,35.7
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,44.14,32.76
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,38.27,27.53
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,32.08,21.73
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.12,10.49
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,37.11,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,101.3,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,207.27,156.71
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,313.26,251.8
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,392.78,319.82
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,479.05,390.17
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,548.03,443.81
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,619.92,496.06
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,674.49,532.15
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,733.26,569.92
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,783.91,601.77
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,833.65,632.26
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,873.39,654.05
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,911.03,674.07
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,935.03,685.58
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,964.47,700.61
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,985.57,710.77
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,1003.53,719.05
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,1017.56,726.37
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,1028.3,731.79
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,1031.24,731.08
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,1030.71,728.46
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,1025.19,724.37
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,1016.26,718.36
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,1002.97,709.07
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,986.4,697.88
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,963.95,684.45
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,938.58,669.2
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,908.71,651.53
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,876.29,632.04
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,839.81,609.25
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,801.14,584.79
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,758.56,556.34
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,714.26,525.06
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,667.05,492.32
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,618.63,457.73
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,545.54,402.82
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,493.11,362.63
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,428.96,314.79
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,381.17,279.17
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,346.86,247.66
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,295.48,199.01
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,238.94,156.49
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,203.55,133.12
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,159.02,101.29
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,117.76,77.39
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,87.46,68.64
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,79.43,62.36
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,68.98,53.68
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,57.88,44.21
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,46.47,34.29
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,34.46,23.56
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,23.95,12.77
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,35.5,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,96.45,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,201.17,153.09
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,304.2,244.91
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,383.23,312.95
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,468.87,383.6
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,538.54,438.44
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,611.24,492.54
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,670.77,533.04
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,727.28,569.94
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,779.25,603.56
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,830.44,635.88
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,873.2,661.79
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,914.25,686.18
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,939.65,700.6
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,970.56,718.77
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,995.16,731.19
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,1016.84,741.69
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,1030.45,748.46
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,1040.75,753.28
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,1045.61,753.28
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,1046.99,751.25
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,1041.89,746.78
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,1033.3,740.3
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,1021.64,730.61
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,1006.54,718.92
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,983.58,703.83
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,957.58,686.94
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,928.2,666.62
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,896.03,644.6
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,858.4,620.77
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,818.42,595.26
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,775.27,567.42
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,730.23,537.15
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,682.14,503.19
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,632.7,467.31
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,580.3,428.19
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,527.45,387.53
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,472.76,345.08
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,418.14,301.11
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,361.68,254.1
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,306.44,207.25
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,244.59,155.79
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,191.33,112.54
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,138.87,74.52
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,89.94,47.95
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,54.75,41.25
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,48.27,36.03
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,45.76,34.01
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,43.1,31.72
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,37.63,26.87
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,31.86,21.5
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,21.4,11.1
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.39,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,25.84,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,75.8,0.04
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,167.08,127.77
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,256.03,207.47
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,330.3,272.06
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,411.44,339.94
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,484.18,398.67
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,556.4,455.01
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,618.78,500.79
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,682.51,545.33
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,695.12,552.28
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,701.8,554.81
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,783.99,612.62
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,862.99,666.09
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,897.05,686.47
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,928.85,705.33
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,950.98,717.76
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,970.2,728.26
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,985.18,736.69
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,997.07,743.14
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,1000.91,743.17
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,1001.45,741.18
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,997.06,737.55
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,989.43,731.91
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,975.33,720.61
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,966.45,713.0
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,945.03,698.13
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,920.81,681.53
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,891.76,660.69
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,860.3,638.28
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,759.41,565.49
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,669.92,496.21
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,642.03,475.98
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,613.15,454.55
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,552.13,409.65
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,503.01,373.14
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,512.48,382.27
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,505.54,375.96
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,453.86,334.72
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,402.65,292.86
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,350.39,249.0
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,294.56,202.12
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,243.0,159.13
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,193.88,119.54
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,145.19,84.07
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,99.58,58.09
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,65.72,50.48
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,63.51,48.88
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,58.51,44.78
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,53.13,40.18
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,44.54,32.59
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,36.01,24.8
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.58,13.57
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.25,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.06,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,54.23,37.77
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,95.52,73.94
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,147.86,118.67
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,192.63,156.58
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,240.05,196.09
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,289.92,236.7
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,145.97,117.71
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,46.96,33.09
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,87.74,66.05
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,97.4,73.43
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,107.04,80.75
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,146.48,111.94
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,186.2,142.93
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,144.14,109.44
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,103.11,76.76
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,141.56,107.08
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,180.12,137.08
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,192.97,146.54
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,205.7,155.89
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,244.75,185.58
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,283.48,214.68
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,236.79,179.05
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,190.73,143.81
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,162.12,121.67
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,133.82,99.66
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,142.36,106.37
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,150.75,112.91
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,226.28,171.0
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,300.09,226.65
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,295.98,223.49
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,291.79,220.5
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,287.48,218.02
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,283.04,215.42
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,250.83,191.23
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,219.22,167.33
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,197.11,150.99
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,175.39,134.7
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,225.34,173.47
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,270.2,207.38
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,176.84,135.37
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,87.41,65.8
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,116.86,89.71
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,141.9,110.23
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,123.11,100.52
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,105.98,86.32
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,87.94,70.89
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,69.7,55.04
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,52.05,39.52
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,34.15,23.59
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,19.96,10.28
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.86,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,17.34,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,44.17,7.29
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,131.31,98.95
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,210.51,168.33
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,274.57,223.66
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,342.86,280.93
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,328.32,268.18
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,294.09,238.64
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,443.5,360.07
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,606.94,487.82
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,464.25,370.76
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,292.7,229.34
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,549.47,434.71
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,813.81,633.82
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,642.0,498.68
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,449.53,345.82
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,472.03,361.53
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,494.05,376.28
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,468.74,355.1
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,443.24,334.06
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,455.69,341.85
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,467.66,349.16
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,743.88,558.67
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,978.66,724.31
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,978.32,719.9
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,966.72,709.38
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,945.46,694.38
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,921.5,677.71
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,894.49,657.72
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,864.93,636.15
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,829.79,612.16
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,792.58,586.74
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,752.82,559.7
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,711.14,529.46
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,664.73,495.25
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,617.23,459.62
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,567.91,421.81
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,513.83,379.68
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,460.6,337.01
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,407.79,293.63
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,354.15,248.9
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,301.85,204.71
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,249.45,161.12
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,193.67,116.38
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,143.87,80.02
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,97.52,53.55
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,59.51,44.7
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,57.76,43.58
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,54.15,40.69
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,50.29,37.42
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,43.41,31.37
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.16,23.92
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.73,13.08
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.81,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.15,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,15.54,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,40.01,9.13
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,122.98,91.79
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,196.82,155.39
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,273.75,220.35
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,370.43,299.04
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,300.98,242.05
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,206.21,163.19
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,420.5,336.68
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,652.38,512.27
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,704.65,546.0
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,756.67,579.52
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,804.31,609.45
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,851.18,638.31
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,884.47,658.81
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,915.68,677.9
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,936.39,688.91
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,960.18,702.05
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,974.39,708.88
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,985.58,713.91
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,990.63,715.07
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,992.5,714.36
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,988.19,711.23
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,980.7,706.21
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,966.29,697.14
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,948.91,686.21
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,928.16,672.85
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,904.76,657.77
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,874.73,637.0
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,842.78,614.98
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,808.27,592.22
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,771.99,567.98
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,730.71,539.03
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,688.67,509.04
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,644.67,478.05
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,600.02,445.77
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,548.06,406.54
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,499.9,369.18
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,450.52,330.09
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,402.03,290.83
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,352.34,250.3
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,305.66,211.86
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,258.05,173.31
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,213.83,138.55
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,170.18,107.45
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,131.25,85.0
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,96.15,75.18
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,90.56,70.93
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,82.27,64.22
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,76.66,59.55
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,62.05,46.97
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,46.89,33.62
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,30.15,18.2
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,21.6,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,58.99,20.14
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,137.55,104.57
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,227.13,181.54
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,298.15,242.04
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,374.87,305.38
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,442.13,359.25
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,513.0,414.19
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,570.1,456.01
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,628.18,497.36
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,681.01,534.26
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,740.06,574.52
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,778.84,599.47
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,815.82,622.97
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,851.48,644.74
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,885.26,664.96
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,905.49,675.76
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,922.73,684.62
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,939.47,693.85
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,953.48,701.59
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,956.85,701.18
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,957.2,698.8
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,955.5,696.51
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,950.88,692.4
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,956.63,694.12
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,965.03,697.36
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,855.34,621.15
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,746.89,540.46
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,598.15,434.92
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,459.36,333.81
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,413.05,301.28
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,368.39,269.3
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,495.05,362.92
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,604.37,440.28
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,614.22,449.89
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,607.36,446.61
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,474.82,348.7
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,382.88,280.57
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,381.32,280.01
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,373.5,273.63
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,340.04,247.07
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,308.53,220.8
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,265.66,183.89
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,218.97,143.24
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,174.9,111.53
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,134.73,87.55
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,98.13,76.78
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,91.89,72.0
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,82.54,64.42
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,75.99,58.97
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,61.37,46.41
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,46.2,33.08
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,28.61,17.13
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,10.9,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,23.68,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,65.9,26.49
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,145.16,110.25
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,236.04,187.43
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,222.78,178.77
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,202.45,162.48
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,269.91,217.47
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,353.9,283.24
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,362.96,288.09
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,381.28,299.8
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,273.1,213.86
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,142.73,108.7
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,101.29,75.68
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,62.43,44.51
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,119.51,89.43
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,178.24,134.38
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,121.38,89.86
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,66.28,46.65
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,448.57,341.07
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,826.95,598.46
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,823.69,589.14
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,809.72,577.16
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,730.89,521.95
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,643.72,460.87
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,605.98,434.55
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,562.88,404.09
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,562.37,404.21
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,561.2,403.6
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,663.61,477.43
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,751.09,538.47
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,692.9,497.73
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,637.45,459.53
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,419.03,307.68
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,213.41,156.98
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,392.72,293.03
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,552.32,406.68
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,500.39,367.5
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,449.88,330.66
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,392.44,288.94
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,335.95,248.16
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,335.91,243.86
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,311.69,217.71
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,264.45,179.9
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,219.95,145.21
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,176.21,113.45
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,136.07,88.99
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,99.06,78.05
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,93.23,73.62
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,88.94,70.29
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,78.04,61.15
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,63.13,48.3
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,47.66,34.64
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,31.36,19.62
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
