Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,11.99,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,30.54,10.66
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,94.87,70.98
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,157.11,124.78
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,223.83,181.34
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,304.89,247.82
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,368.86,298.8
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,436.25,350.76
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,496.18,395.42
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,558.52,440.54
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,623.51,485.8
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,676.36,521.39
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,721.99,550.05
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,767.11,577.69
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,803.5,600.7
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,838.55,622.55
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,868.41,639.66
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,900.04,657.61
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,917.31,665.35
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,932.0,671.46
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,942.45,675.57
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,950.12,677.96
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,857.6,612.01
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,759.33,542.17
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,744.69,532.2
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,729.0,520.84
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,816.14,584.52
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,888.37,635.2
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,751.81,538.33
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,625.1,446.88
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,702.5,506.53
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,761.88,550.65
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,723.37,523.91
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,683.73,496.84
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,495.68,363.38
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,348.53,255.14
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,419.17,307.87
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,471.8,344.29
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,389.57,285.23
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,334.88,246.88
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,326.09,237.74
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,309.35,219.92
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,264.78,184.97
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,221.3,151.3
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,186.78,127.33
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,150.05,104.45
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,120.37,95.67
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,113.23,90.27
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,97.4,77.19
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,80.75,63.15
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,65.23,49.87
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,49.1,35.73
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,32.51,20.61
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,11.44,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,25.95,9.02
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,92.67,68.82
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,153.81,121.32
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,220.71,177.45
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,283.24,228.78
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,316.64,254.36
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,348.26,277.56
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,368.5,290.84
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,399.49,311.5
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,420.56,325.23
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,439.51,337.21
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,443.93,337.56
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,446.14,336.38
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,407.72,306.56
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,382.2,286.14
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,367.94,274.9
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,353.68,263.64
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,361.98,268.95
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,370.08,273.99
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,376.42,277.9
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,382.52,281.68
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,238.57,176.73
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,108.89,79.09
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,119.24,87.26
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,129.51,95.01
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,220.42,163.73
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,310.26,229.28
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,307.85,226.93
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,305.37,225.19
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,207.78,154.17
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,111.03,81.4
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,133.53,99.18
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,155.62,116.25
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,121.57,90.29
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,87.72,64.19
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,74.26,53.73
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,60.66,43.05
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,43.35,29.32
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,26.08,15.48
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,20.01,10.62
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,13.95,5.73
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,105.75,79.69
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,186.52,143.49
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,172.05,128.72
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,162.34,119.9
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,134.62,109.71
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,121.93,99.59
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,104.26,84.74
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,85.95,69.02
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,67.32,52.78
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,49.8,37.15
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,31.4,20.24
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.84,3.38
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,42.18,29.04
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,70.05,53.48
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,113.02,90.72
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,151.53,123.88
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,181.53,148.64
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,211.34,172.6
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,244.46,198.72
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,277.52,224.24
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,318.85,256.43
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,360.42,288.25
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,369.98,293.51
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,378.5,298.05
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,445.45,348.47
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,527.07,408.05
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,617.46,474.47
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,722.66,549.02
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,715.4,539.6
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,705.98,529.63
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,535.13,404.4
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,356.84,269.98
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,412.88,311.84
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,457.31,343.73
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,413.71,311.25
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,365.26,275.38
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,424.31,319.07
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,475.38,355.86
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,433.92,324.66
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,393.78,294.8
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,400.38,299.97
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,406.34,304.48
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,356.48,268.0
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,312.16,235.44
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,266.35,201.49
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,221.2,167.6
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,230.48,175.01
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,239.24,181.91
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,231.77,176.8
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,224.2,171.65
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,153.22,116.87
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,81.11,60.11
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,134.92,103.34
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,182.82,141.43
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,117.01,89.63
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,47.41,33.64
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,40.88,29.96
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,34.35,24.39
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,28.3,19.16
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,22.25,13.87
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,16.68,8.94
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,11.11,3.96
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.48,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.77,4.23
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,37.93,25.21
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,59.86,44.23
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,89.87,69.9
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,128.36,102.24
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,153.95,123.34
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,179.45,143.98
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,293.61,237.57
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,401.97,323.49
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,334.63,267.12
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,236.08,185.94
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,255.65,200.62
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,288.35,225.05
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,172.2,133.26
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,74.64,54.8
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,99.74,74.69
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,125.16,94.47
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,288.86,221.82
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,449.52,340.75
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,504.61,379.49
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,558.63,417.01
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,487.39,364.09
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,417.69,312.32
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,400.59,299.13
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,383.72,285.97
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,361.6,269.88
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,345.75,258.33
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,451.57,335.93
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,549.31,405.01
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,497.68,367.75
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,448.39,332.48
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,383.82,286.07
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,325.82,243.73
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,318.57,238.85
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,315.17,236.66
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,254.73,191.7
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,189.02,142.12
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,209.58,158.53
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,228.88,173.88
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,208.55,158.59
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,188.6,143.6
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,187.17,142.99
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,184.67,141.51
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,165.07,118.18
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,138.97,93.29
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,100.72,80.59
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,88.38,70.53
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,70.45,55.43
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,51.17,38.86
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,44.8,33.23
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.22,26.31
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,26.31,16.16
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.92,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.94,0.01
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.11,3.65
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,15.75,7.64
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,20.4,11.59
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,41.33,29.14
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,62.33,46.45
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,61.87,45.79
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,61.41,45.14
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,35.32,23.48
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.29,1.98
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,63.34,45.93
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,118.73,89.94
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,202.94,156.21
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,288.71,221.96
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,231.82,177.14
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,176.64,133.81
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,377.56,288.24
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,585.53,438.91
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,457.89,343.61
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,335.2,251.46
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,328.63,246.67
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,322.12,241.58
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,426.79,318.74
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,521.27,386.16
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,609.83,450.12
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,687.5,505.01
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,775.49,572.19
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,840.94,619.83
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,807.19,596.84
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,771.64,573.29
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,732.01,545.76
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,691.19,516.6
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,647.65,484.98
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,603.31,452.08
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,556.33,416.73
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,508.59,379.79
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,459.12,341.08
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,405.49,298.2
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,354.74,255.98
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,305.52,214.32
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,259.09,179.95
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,234.28,165.33
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,192.51,135.78
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,157.8,113.69
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,132.94,107.19
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,114.97,92.65
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,99.26,79.72
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,83.03,66.02
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,66.28,51.51
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,49.03,36.27
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,32.72,21.39
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.67,1.16
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.84,4.32
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,35.93,23.97
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,57.62,42.92
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,85.24,66.79
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,113.16,90.58
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,178.96,146.36
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,239.55,196.8
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,213.65,173.44
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,175.43,140.06
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,196.79,156.67
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,218.21,172.96
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,313.51,248.25
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,398.45,313.12
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,422.01,329.14
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,445.17,344.93
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,421.54,324.86
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,397.46,304.73
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,436.13,333.26
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,474.23,360.79
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,373.98,284.9
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,268.71,204.48
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,445.34,338.29
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,619.83,463.48
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,384.17,290.88
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,161.58,121.23
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,409.38,310.89
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,639.49,475.14
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,545.56,405.28
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,455.51,339.05
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,542.11,404.11
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,617.43,458.73
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,633.38,470.95
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,637.93,475.0
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,485.91,364.69
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,358.94,270.15
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,391.28,295.34
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,410.38,309.56
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,296.01,224.84
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,186.49,142.19
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,186.4,142.63
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,185.92,142.59
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,197.78,151.57
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,210.46,160.98
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,190.3,144.74
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,168.2,127.76
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,141.9,110.06
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,123.19,100.86
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,105.06,85.73
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,86.49,69.86
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,68.15,53.81
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,49.4,37.08
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,32.04,21.19
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.92,0.92
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,12.51,5.04
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,20.41,11.74
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,22.74,13.63
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,25.08,15.49
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,24.62,15.03
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,24.17,14.58
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,39.08,26.91
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,54.03,39.15
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.33,47.48
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,74.64,55.77
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,94.49,71.61
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,114.6,87.45
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,138.66,106.54
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,162.71,125.4
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,125.67,95.54
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,89.05,66.1
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,132.76,100.87
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,176.41,134.87
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,463.31,353.03
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,735.78,540.34
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,826.66,605.75
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,897.96,656.01
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,767.19,562.34
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,642.22,470.01
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,721.07,531.9
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,779.27,575.4
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,672.71,495.77
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,582.04,427.57
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,554.31,409.1
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,525.96,389.28
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,439.79,326.6
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,364.61,271.75
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,341.55,255.72
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,318.56,239.15
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,247.33,186.74
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,185.98,141.24
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,149.24,113.62
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,112.86,85.66
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,86.37,64.76
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,58.61,42.49
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,50.67,36.25
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,42.73,31.52
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,44.09,32.85
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,59.39,46.2
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,51.17,38.94
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,42.52,31.07
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,30.17,19.67
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.27,3.36
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,41.19,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,120.21,78.06
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,198.18,156.41
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,282.93,229.18
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,172.67,141.1
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,44.6,32.12
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,114.32,90.91
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,185.71,148.91
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,252.67,201.89
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,334.72,264.43
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,360.19,281.6
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,371.01,288.04
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,471.69,362.64
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,575.75,436.19
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,753.53,565.15
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,928.1,679.68
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,952.33,691.72
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,973.83,703.97
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,987.83,712.14
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,998.81,718.61
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,1004.14,721.01
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,997.2,715.81
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,993.39,711.45
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,986.42,705.21
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,976.96,698.22
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,964.36,689.37
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,943.53,676.14
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,920.07,661.34
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,891.51,643.29
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,860.76,623.81
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,827.03,602.3
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,791.27,579.33
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,751.1,552.15
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,709.47,522.43
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,665.01,491.92
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,619.5,459.8
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,568.3,422.16
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,518.99,384.66
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,467.5,344.41
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,416.4,303.24
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,364.41,260.41
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,313.81,217.89
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,262.9,175.36
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,208.51,130.89
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,160.17,93.72
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,115.24,64.53
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,72.2,46.51
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,60.38,46.34
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,57.35,43.86
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,54.09,41.06
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,46.97,34.85
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.37,28.0
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.55,18.1
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.26,3.96
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,21.51,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,56.34,33.75
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,131.4,101.07
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,199.25,159.33
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,156.24,124.9
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,99.36,76.93
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,162.34,129.08
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,220.19,175.76
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,273.02,217.19
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,339.97,268.43
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,373.35,292.46
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,405.66,315.43
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,457.9,353.61
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,511.14,391.66
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,430.73,328.53
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,334.07,253.24
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,534.51,404.06
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,736.89,546.17
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,625.81,463.52
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,513.19,380.06
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,391.68,292.33
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,265.81,198.74
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,427.56,318.93
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,579.12,425.76
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,554.99,406.43
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,531.1,388.4
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,362.72,268.45
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,197.3,146.17
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,265.32,197.39
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,332.07,246.23
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,437.76,323.57
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,534.05,391.9
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,457.67,337.03
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,383.02,283.37
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,394.85,292.79
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,404.61,300.24
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,365.07,271.66
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,327.34,244.36
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,369.65,275.66
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,395.84,292.71
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,357.36,261.4
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,317.36,227.44
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,279.22,197.68
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,252.4,177.53
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,209.85,143.71
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,157.88,105.6
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,119.93,86.55
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,110.27,88.33
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,99.15,79.15
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,87.52,69.31
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,71.56,55.63
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,54.97,41.08
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,37.34,25.3
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.88,4.3
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,33.04,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,93.56,59.92
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,166.33,128.41
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,256.33,204.52
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,232.15,186.42
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,199.06,159.1
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,158.97,125.89
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,118.54,91.51
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,194.97,153.22
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,265.51,208.43
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,376.29,294.85
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,478.33,371.96
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,367.57,284.37
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,228.61,174.41
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,258.63,197.3
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,288.61,219.49
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,356.33,269.28
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,410.96,308.27
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,385.14,288.32
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,359.71,268.98
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,329.99,246.42
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,312.66,232.97
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,274.81,204.82
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,237.56,177.0
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,221.72,165.13
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,206.0,153.29
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,297.17,221.4
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,390.2,289.05
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,480.28,354.05
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,565.41,413.92
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,675.23,498.37
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,764.57,565.69
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,603.65,447.23
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,473.46,348.8
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,438.1,324.0
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,404.17,299.67
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,448.59,333.54
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,478.14,354.72
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,452.1,334.4
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,414.12,303.03
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,365.9,263.7
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,319.36,225.17
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,267.46,187.63
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,237.36,169.3
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,192.3,129.9
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,142.47,90.03
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,103.27,71.33
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,88.04,69.31
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,81.61,64.04
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,74.76,58.26
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,66.11,50.8
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,52.93,39.21
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,35.96,24.05
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,18.35,5.63
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,10.48,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
