Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.43,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.55,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.33,1.28
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,11.58,4.04
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,14.83,6.75
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,78.83,60.03
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,150.62,118.41
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,176.79,139.04
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,203.13,159.61
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,204.51,159.86
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,205.81,160.1
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,246.37,191.55
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,300.66,232.96
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,274.58,211.96
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,262.2,201.72
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,478.91,367.67
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,685.8,516.12
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,519.19,392.65
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,341.66,258.59
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,400.53,302.15
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,446.7,334.91
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,311.06,234.46
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,175.55,131.75
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,401.04,302.28
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,624.09,458.97
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,784.09,577.03
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,910.31,662.22
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,886.89,643.78
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,860.93,625.18
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,790.76,575.98
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,725.4,526.09
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,553.93,406.35
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,403.54,297.43
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,459.9,340.36
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,511.45,377.49
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,531.91,395.31
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,537.33,399.44
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,486.87,359.73
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,436.48,319.31
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,379.09,272.7
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,327.74,229.49
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,276.22,185.74
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,226.47,143.8
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,176.49,103.76
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,129.08,69.95
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,79.24,42.36
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,49.67,37.11
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,47.31,35.23
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,44.75,33.07
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,40.71,29.58
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,36.42,25.7
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,29.12,19.03
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,21.37,11.01
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.34,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,28.12,15.7
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,65.63,48.32
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,100.27,78.24
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,132.43,105.48
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,164.86,132.29
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,199.25,160.22
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,233.85,187.68
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,480.93,386.66
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,719.33,559.84
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,665.25,517.58
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,582.44,452.26
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,742.55,571.72
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,879.13,662.99
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,909.37,679.89
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,937.26,696.16
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,890.63,663.58
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,812.41,604.09
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,770.22,572.47
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,737.21,546.43
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,784.78,579.73
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,839.97,616.87
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,770.02,565.48
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,699.87,514.21
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,639.1,470.65
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,573.38,423.09
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,766.73,570.32
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,919.97,676.0
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,892.02,654.58
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,861.94,633.32
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,749.94,553.97
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,651.05,478.11
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,598.17,440.84
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,553.2,408.46
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,599.46,447.63
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,627.45,470.7
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,580.72,434.85
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,533.58,398.3
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,415.9,310.4
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,346.35,259.71
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,346.79,255.64
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,327.74,231.33
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,277.12,188.0
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,228.34,146.73
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,174.87,103.98
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,129.24,71.38
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,85.7,48.02
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,56.08,42.58
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,54.04,41.0
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,51.85,39.16
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,46.89,34.89
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,41.6,30.15
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.48,21.88
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.4,12.71
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,14.3,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,16.99,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,40.11,24.99
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,77.83,58.56
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,125.16,99.1
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,163.31,131.48
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,202.12,163.63
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,132.38,105.53
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,69.8,52.32
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,163.14,128.66
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,256.32,202.02
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,268.78,210.58
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,280.68,218.84
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,313.46,243.11
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,346.14,266.93
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,402.9,308.97
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,459.79,350.24
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,581.55,440.14
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,704.1,527.34
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,760.44,567.39
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,827.42,614.3
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,782.9,580.2
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,746.86,552.28
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,803.86,593.99
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,864.87,637.23
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,728.87,538.99
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,596.66,441.66
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,571.69,424.21
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,552.74,410.49
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,621.46,461.13
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,681.17,504.08
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,652.1,484.04
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,626.49,466.63
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,635.7,475.63
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,637.47,478.74
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,519.44,390.54
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,422.88,317.39
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,460.82,347.08
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,485.36,365.1
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,279.56,211.7
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,99.56,73.49
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,218.22,164.94
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,321.14,240.43
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,286.09,212.31
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,251.52,184.97
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,211.87,148.45
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,158.27,102.44
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,115.73,76.4
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,82.09,64.73
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,73.46,57.58
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,64.26,49.78
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,55.58,42.35
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,46.42,34.26
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,35.14,24.14
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.33,12.77
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,72.58,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,157.36,112.86
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,232.18,183.53
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,320.96,260.08
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,394.57,322.15
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,473.63,386.31
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,537.44,436.21
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,603.68,485.71
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,662.05,526.14
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,721.33,566.05
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,766.27,595.36
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,814.35,626.49
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,856.34,652.8
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,896.86,677.77
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,928.58,697.48
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,949.61,709.91
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,973.88,723.59
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,995.47,735.43
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,587.15,449.57
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,127.03,93.31
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,507.22,386.2
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,872.31,642.65
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,670.66,496.21
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,463.0,342.46
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,658.32,488.02
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,833.46,612.5
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,901.23,665.26
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,950.88,698.69
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,923.4,679.99
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,893.5,660.13
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,859.53,637.15
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,823.34,612.62
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,783.57,585.77
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,741.99,557.49
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,697.7,524.77
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,652.06,490.29
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,603.09,452.97
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,553.7,414.44
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,502.55,374.2
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,451.37,332.78
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,398.58,288.54
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,339.99,239.13
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,286.98,193.96
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,235.67,150.45
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,184.52,108.8
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,135.82,73.38
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,89.26,48.0
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,49.6,36.88
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,47.6,35.39
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,45.43,33.65
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,41.81,30.61
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,38.0,27.2
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,30.74,20.55
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.06,12.73
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.45,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,87.04,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,187.17,135.9
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,266.97,211.96
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,357.17,289.52
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,429.34,350.4
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,506.59,412.93
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,569.69,461.43
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,631.52,505.64
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,687.58,543.16
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,743.97,579.64
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,791.66,610.53
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,838.39,640.24
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,877.83,663.17
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,907.61,679.22
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,938.67,698.13
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,967.31,715.35
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,989.82,727.06
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,1009.46,736.92
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,1022.54,743.67
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,1032.46,748.51
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,1036.6,748.66
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,1037.42,746.85
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,1033.39,743.2
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,1026.02,737.57
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,1013.38,728.73
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,997.54,717.98
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,977.22,704.46
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,954.06,689.2
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,925.17,669.28
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,893.92,647.9
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,859.92,625.65
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,823.68,601.86
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,783.52,575.6
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,741.63,547.94
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,696.99,516.22
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,651.05,482.58
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,601.37,445.47
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,551.45,407.31
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,500.51,368.18
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,449.53,327.8
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,397.03,284.59
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,339.05,236.49
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,286.53,192.35
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,235.71,149.75
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,185.13,109.02
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,137.22,74.43
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,91.34,49.32
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,50.92,37.83
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,49.0,36.34
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,46.91,34.61
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,42.96,31.32
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,38.78,27.63
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,31.57,21.12
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,23.93,13.46
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,71.07,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,153.63,109.74
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,228.44,178.65
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,313.47,250.07
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,387.21,310.33
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,463.41,370.2
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,526.94,417.4
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,592.89,464.21
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,649.29,500.65
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,706.42,536.28
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,755.22,567.18
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,803.42,597.18
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,839.13,618.98
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,877.43,642.4
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,722.5,533.76
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,524.46,387.71
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,611.83,450.62
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,713.85,519.32
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,670.05,486.41
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,637.65,462.04
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,839.42,605.27
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,1005.84,710.22
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,848.16,604.69
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,661.04,472.3
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,519.03,375.84
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,389.36,283.71
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,682.56,501.09
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,931.77,665.55
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,905.26,645.41
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,876.49,626.57
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,843.38,605.68
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,808.19,583.35
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,769.91,559.17
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,729.9,533.19
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,686.24,502.63
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,641.4,470.56
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,594.35,436.37
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,546.51,400.62
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,496.13,362.41
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,440.69,319.45
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,374.77,269.68
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,340.07,244.96
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,285.73,205.36
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,249.25,180.38
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,200.63,132.86
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,136.39,74.34
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,91.6,49.63
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,56.6,42.26
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,54.97,41.14
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,53.22,39.81
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,48.75,36.11
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,44.01,31.96
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,34.76,23.66
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.74,14.84
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,64.67,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,139.15,97.92
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,211.34,162.94
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,292.87,230.38
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,363.29,287.64
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,444.49,351.01
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,507.79,398.83
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,573.54,446.98
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,631.38,487.81
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,690.21,527.99
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,738.47,560.0
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,786.22,591.29
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,744.73,559.7
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,697.63,521.45
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,733.22,545.51
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,767.74,568.01
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,869.43,638.79
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,962.67,696.72
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,977.57,704.24
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,989.55,710.72
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,861.69,622.01
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,705.95,508.61
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,628.94,455.01
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,543.69,394.28
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,666.08,482.16
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,780.28,560.46
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,596.05,432.27
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,420.18,306.14
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,464.28,338.68
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,506.1,368.29
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,453.62,330.99
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,403.2,295.2
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,525.67,386.41
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,630.89,461.6
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,633.56,466.37
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,627.79,464.42
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,503.23,371.87
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,415.46,305.98
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,415.89,307.19
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,401.8,296.52
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,368.85,270.95
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,334.1,243.41
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,294.02,207.48
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,241.48,159.45
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,193.77,122.24
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,150.83,91.87
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,114.19,71.92
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,84.71,66.34
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,77.94,60.85
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,70.71,54.81
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,61.83,47.31
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,52.46,39.12
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,40.16,28.2
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.63,17.21
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.68,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,63.59,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,136.73,96.52
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,206.83,160.29
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,285.94,226.02
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,355.52,282.2
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,431.14,340.5
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,498.8,391.53
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,564.54,439.67
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,622.04,480.19
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,680.62,519.9
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,729.06,552.03
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,777.02,583.46
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,818.19,609.16
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,853.62,630.8
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,885.37,650.71
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,915.01,669.24
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,938.77,682.59
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,959.99,694.34
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,851.47,619.92
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,721.67,524.84
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,731.27,530.74
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,739.39,534.71
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,872.11,632.23
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,979.16,703.67
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,746.26,543.77
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,489.13,354.77
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,582.11,422.67
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,664.12,480.07
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,690.7,499.27
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,711.94,515.0
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,760.52,555.49
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,794.42,582.6
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,756.54,557.11
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,717.08,530.11
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,674.8,499.64
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,631.4,467.79
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,478.71,354.62
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,376.1,277.08
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,391.24,289.14
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,396.27,292.27
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,375.47,273.32
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,335.77,236.77
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,289.78,201.76
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,253.86,176.36
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,207.66,136.5
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,152.04,91.35
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,111.21,68.0
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,78.53,60.9
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,73.33,56.73
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,67.78,52.12
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,60.32,45.84
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,52.46,38.96
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,40.14,28.07
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.66,17.22
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.69,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,71.61,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,155.08,109.95
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,227.28,176.63
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,312.97,248.31
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,382.8,305.74
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,457.67,365.01
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,520.02,413.08
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,584.75,461.16
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,640.02,499.12
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,696.03,536.65
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,743.3,566.85
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,786.31,593.55
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,825.89,617.5
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,863.95,640.12
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,895.5,659.06
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,924.85,676.5
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,947.79,688.37
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,959.41,692.96
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,864.8,627.93
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,739.51,535.84
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,757.62,547.26
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,774.2,556.52
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,892.72,642.48
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,983.68,701.21
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,974.24,693.05
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,961.72,684.0
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,843.02,604.57
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,718.91,513.86
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,716.77,514.05
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,712.98,512.23
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,764.14,554.48
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,799.99,582.02
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,761.33,555.21
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,721.06,527.69
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,678.59,497.76
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,634.89,466.31
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,587.99,432.0
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,540.66,396.45
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,453.42,331.68
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,402.52,294.43
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,378.39,273.08
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,336.68,234.55
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,286.44,192.84
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,237.99,152.68
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,185.23,110.87
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,140.92,79.02
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,97.1,53.95
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,60.01,45.12
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,59.37,44.75
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,58.73,44.28
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,53.23,39.66
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.07,34.27
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,37.38,25.67
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.25,16.1
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.77,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,51.71,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,113.11,78.82
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,192.94,149.36
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,270.96,215.04
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,339.58,271.9
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,414.17,331.63
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,475.86,379.95
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,546.51,433.46
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,603.27,474.32
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,660.99,514.22
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,482.93,376.96
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,279.52,214.67
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,567.68,439.23
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,837.29,630.4
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,870.08,649.12
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,900.94,668.15
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,816.65,605.51
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,714.67,527.19
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,569.76,422.64
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,424.0,314.22
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,438.26,324.02
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,452.1,332.88
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,534.17,392.02
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,622.98,454.2
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,794.8,580.08
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,937.99,678.18
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,919.48,664.54
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,898.55,650.6
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,871.95,633.24
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,843.57,614.71
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,812.57,594.15
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,779.92,572.26
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,743.03,546.71
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,704.96,519.95
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,661.98,489.21
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,619.1,457.95
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,572.44,423.07
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,527.62,388.95
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,481.25,353.3
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,435.68,317.47
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,388.74,279.99
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,343.3,243.04
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,297.11,205.83
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,253.91,171.09
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,209.54,136.45
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,168.2,106.73
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,128.74,83.44
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,94.96,74.3
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,88.15,68.87
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,80.87,62.87
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,74.23,57.35
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,62.42,47.18
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,46.56,33.32
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,30.13,18.45
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,16.21,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
