Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,46.63,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,101.83,70.11
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,169.0,130.25
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,253.39,200.93
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,321.37,257.19
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,395.13,316.28
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,457.33,365.06
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,522.6,414.81
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,542.76,427.2
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,558.48,436.01
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,441.63,343.18
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,298.51,228.72
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,331.96,253.32
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,365.31,276.98
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,583.68,441.96
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,796.21,593.15
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,800.72,591.05
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,801.85,588.19
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,780.63,570.94
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,769.05,560.17
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,756.26,549.62
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,741.68,537.97
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,801.97,580.6
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,866.49,624.68
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,845.94,608.87
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,819.81,590.12
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,825.61,593.68
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,825.08,592.94
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,798.49,575.15
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,771.23,556.98
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,730.59,529.46
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,693.04,503.8
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,678.25,494.4
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,663.28,484.44
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,616.41,451.39
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,570.76,418.92
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,545.88,401.34
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,517.13,380.18
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,463.62,340.23
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,421.86,308.72
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,380.25,276.28
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,339.65,243.17
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,295.9,211.04
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,254.99,182.37
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,219.38,155.19
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,185.15,130.16
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,151.17,107.69
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,119.59,94.69
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,101.44,79.92
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,77.1,59.7
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,67.67,51.84
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,60.33,45.44
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,45.86,32.76
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,30.91,19.13
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,15.88,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,42.42,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,116.87,81.13
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,197.71,152.74
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,277.89,220.26
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,352.45,282.08
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,439.11,351.31
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,308.29,246.65
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,142.38,109.66
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,423.96,337.87
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,691.32,537.61
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,625.52,484.08
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,536.43,412.56
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,578.6,441.71
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,620.29,469.38
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,780.37,586.18
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,924.56,681.07
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,832.41,613.56
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,715.62,524.38
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,864.6,633.27
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,985.56,712.13
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,835.71,606.77
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,648.4,468.42
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,833.39,604.97
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,982.4,703.96
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,893.75,642.98
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,787.87,565.12
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,862.37,623.12
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,915.22,659.29
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,779.01,563.41
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,642.75,461.31
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,652.72,470.12
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,660.13,476.22
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,624.36,451.34
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,589.63,427.21
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,550.11,399.35
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,508.39,369.83
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,470.24,342.85
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,433.75,316.81
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,427.95,313.24
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,419.9,306.57
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,383.46,278.25
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,345.32,248.03
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,302.11,214.82
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,261.16,183.4
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,218.98,152.92
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,183.2,128.72
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,149.65,106.28
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,117.63,92.7
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,109.9,86.61
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,94.07,73.59
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,78.69,60.83
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,62.88,47.37
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,46.62,33.25
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,29.93,18.31
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,15.46,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,35.06,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,100.49,68.92
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,169.49,130.71
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,256.57,203.89
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,221.13,176.37
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,165.41,130.45
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,341.75,275.23
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,529.62,422.5
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,522.28,412.64
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,493.05,387.07
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,360.57,282.35
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,207.78,159.2
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,237.86,181.94
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,267.98,204.02
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,318.96,241.4
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,356.96,268.39
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,380.01,283.86
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,402.73,298.93
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,397.4,294.17
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,392.02,289.54
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,460.29,337.91
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,527.49,384.06
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,404.92,296.73
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,279.09,205.19
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,496.55,363.95
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,692.52,498.34
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,819.85,592.93
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,914.51,659.14
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,890.35,642.46
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,863.86,625.01
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,746.89,543.0
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,636.21,460.01
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,689.59,505.05
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,721.34,532.88
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,553.8,408.65
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,427.48,312.27
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,492.02,363.79
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,542.02,400.18
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,489.17,359.5
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,440.28,320.88
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,389.68,279.48
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,340.22,238.19
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,289.81,196.21
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,241.22,155.79
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,188.56,113.63
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,144.03,81.02
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,100.51,55.46
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,60.93,45.69
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,58.31,43.66
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,55.94,41.74
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,51.63,38.15
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.2,33.41
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,37.29,25.52
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.98,16.8
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,28.19,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,77.62,51.92
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,151.38,115.83
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,222.58,175.66
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,291.34,232.79
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,378.78,302.8
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,442.06,352.66
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,508.7,403.78
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,570.94,449.84
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,641.81,500.89
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,691.92,535.06
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,741.85,568.01
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,790.25,599.3
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,838.31,629.88
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,871.75,650.88
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,898.06,667.01
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,927.15,684.35
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,954.08,700.17
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,969.78,709.24
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,982.61,716.57
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,981.5,713.74
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,986.97,715.46
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,984.87,713.01
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,979.67,708.69
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,971.04,701.21
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,959.36,691.87
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,940.82,678.88
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,919.66,664.56
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,894.34,646.46
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,866.77,626.98
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,834.88,605.75
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,800.92,583.11
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,763.03,557.74
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,723.42,531.04
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,681.35,500.73
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,638.06,469.0
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,591.75,434.51
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,544.79,398.79
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,496.17,361.03
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,442.46,318.76
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,391.66,277.69
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,341.77,236.5
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,291.25,194.83
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,242.42,154.55
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,194.18,116.21
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,143.04,78.73
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,98.24,52.38
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,57.24,42.41
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,54.05,39.99
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,51.87,38.31
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,47.77,34.9
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,43.43,31.09
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.35,23.93
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.19,16.21
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.72,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,41.28,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,114.66,79.01
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,196.35,151.65
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,277.66,220.23
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,352.86,282.75
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,440.32,352.83
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,504.49,403.07
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,571.26,453.76
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,633.29,498.03
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,697.05,541.82
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,745.15,573.1
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,788.72,600.6
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,831.75,627.46
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,873.61,653.13
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,905.17,671.25
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,934.49,687.77
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,949.54,694.97
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,970.6,706.29
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,984.51,714.09
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,995.46,720.09
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,1001.82,722.03
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,1005.05,722.09
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,1001.09,718.84
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,993.97,713.71
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,982.72,704.6
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,968.38,693.65
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,948.77,680.8
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,926.5,666.3
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,900.49,649.37
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,872.25,630.99
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,840.09,609.77
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,805.84,587.1
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,767.7,561.72
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,727.89,535.07
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,685.07,504.4
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,641.01,472.19
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,593.91,437.07
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,546.58,401.01
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,498.01,363.17
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,444.41,320.87
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,393.47,279.6
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,343.49,238.26
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,292.93,196.51
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,244.12,156.19
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,190.56,113.5
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,144.67,79.86
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,100.44,53.85
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,60.07,44.57
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,56.3,41.69
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,54.23,40.12
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,49.83,36.55
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,45.15,32.54
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.49,24.88
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.97,16.87
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,14.11,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,50.78,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,145.4,101.07
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,219.2,169.89
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,303.35,241.55
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,385.32,309.48
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,472.45,379.26
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,535.61,427.71
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,601.15,475.74
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,660.5,516.91
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,717.9,555.54
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,765.6,586.14
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,812.48,615.57
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,854.09,640.82
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,886.48,659.45
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,917.38,678.02
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,945.98,694.95
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,968.78,706.89
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,988.94,717.12
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,1002.9,723.04
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,1013.78,727.07
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,1018.93,727.87
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,1020.86,726.78
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,1017.53,723.63
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,1010.92,718.57
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,999.57,709.19
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,985.05,697.97
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,965.1,684.53
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,942.35,669.41
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,915.24,650.56
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,885.75,630.28
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,853.04,609.23
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,818.09,586.67
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,778.67,561.06
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,737.45,534.11
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,693.92,504.37
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,649.04,472.19
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,601.52,437.45
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,553.26,401.32
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,502.67,363.35
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,451.96,324.1
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,400.4,282.57
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,349.39,240.51
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,297.64,197.76
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,240.4,150.92
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,189.91,110.25
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,141.76,74.74
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,95.23,47.37
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,52.2,38.02
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,47.74,34.46
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,41.73,29.49
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,38.77,27.11
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,35.64,24.43
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,30.11,19.53
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,24.28,13.95
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,11.93,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,47.55,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,137.74,95.12
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,210.89,162.67
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,294.14,232.56
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,364.76,290.91
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,447.05,356.13
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,510.54,404.93
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,576.58,453.87
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,529.41,413.58
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,460.46,357.14
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,620.17,477.82
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,786.55,592.6
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,823.8,612.66
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,864.04,635.32
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,896.12,652.36
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,926.06,667.54
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,950.89,678.31
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,964.34,681.68
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,979.05,685.77
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,990.86,687.87
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,998.12,687.08
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,1002.33,684.4
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,999.9,683.27
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,994.3,680.44
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,981.54,673.01
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,965.75,663.79
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,947.23,654.21
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,926.1,642.93
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,900.85,628.97
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,873.36,613.44
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,841.98,594.7
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,808.51,574.47
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,771.07,551.45
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,731.88,526.82
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,689.07,497.54
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,645.1,466.8
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,598.33,433.61
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,547.57,396.78
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,497.74,359.29
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,448.1,320.86
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,397.01,280.41
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,347.15,240.01
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,296.97,199.25
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,243.31,155.87
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,195.08,117.76
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,150.3,85.27
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,106.67,59.37
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,67.04,50.52
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,63.22,47.54
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,62.39,46.94
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,55.96,41.7
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.14,35.91
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.54,27.45
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.5,18.19
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,24.76,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,67.11,43.59
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,120.12,90.98
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,185.94,146.28
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,242.53,193.45
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,304.15,243.39
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,344.73,274.47
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,384.8,304.1
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,418.33,327.64
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,450.21,349.33
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,527.37,405.99
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,622.43,473.08
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,730.23,548.71
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,838.91,618.67
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,708.44,523.87
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,541.6,399.93
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,753.19,553.54
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,944.85,677.94
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,960.47,685.22
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,973.27,692.67
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,928.54,663.19
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,870.09,620.49
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,880.52,627.81
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,888.54,633.01
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,668.46,483.33
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,448.13,326.09
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,699.11,513.88
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,912.73,659.06
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,881.49,636.0
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,854.98,618.11
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,533.19,396.28
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,234.19,171.54
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,489.26,367.61
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,718.13,530.49
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,676.19,498.96
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,633.06,467.79
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,587.21,434.03
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,540.65,398.9
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,491.88,361.73
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,443.34,323.68
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,393.56,283.18
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,344.32,242.24
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,222.62,156.29
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,169.07,126.46
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,163.12,108.77
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,147.16,83.13
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,109.95,63.92
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,84.4,65.47
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,73.89,56.9
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,65.88,50.28
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,57.7,43.45
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.04,36.0
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.71,26.89
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.88,16.99
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,14.07,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,47.38,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,137.09,94.14
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,207.79,160.35
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,288.54,228.24
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,361.89,288.5
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,438.38,349.15
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,501.11,396.8
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,566.42,444.6
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,623.42,483.82
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,681.58,522.56
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,729.31,552.37
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,772.79,578.56
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,642.76,482.32
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,467.61,348.95
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,552.59,411.07
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,653.86,480.85
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,649.13,473.22
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,628.32,455.85
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,819.67,591.91
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,978.66,692.48
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,985.58,692.12
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,989.45,691.62
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,834.0,589.73
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,648.56,458.97
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,821.53,583.17
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,958.93,670.01
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,940.17,656.75
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,918.76,643.57
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,894.05,627.64
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,867.03,610.26
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,835.63,590.8
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,802.11,569.92
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,689.67,492.74
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,597.51,425.18
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,626.27,451.13
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,640.69,464.54
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,549.75,397.55
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,489.72,352.66
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,475.36,343.01
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,444.83,318.62
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,394.8,278.95
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,345.87,239.3
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,296.2,198.99
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,242.89,155.93
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,195.36,118.18
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,150.78,85.56
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,107.75,59.87
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,68.7,51.69
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,62.31,46.68
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,59.75,44.74
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,54.81,40.75
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.11,35.89
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.91,27.77
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,30.29,18.88
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.28,0.5
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,42.0,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,115.56,78.39
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,196.67,151.96
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,277.52,220.29
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,347.24,277.71
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,427.9,341.28
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,491.71,389.97
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,558.21,438.83
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,615.72,479.1
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,674.39,518.38
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,722.87,548.64
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,770.96,577.75
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,812.02,601.24
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,847.68,620.52
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,880.4,637.85
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,911.05,653.51
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,934.87,664.55
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,956.14,673.88
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,971.15,681.22
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,983.29,686.88
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,980.81,682.94
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,984.56,683.11
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,887.87,620.5
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,768.26,536.9
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,876.43,615.15
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,959.11,667.47
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,940.39,655.41
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,919.05,642.71
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,893.54,627.39
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,865.85,610.64
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,834.7,591.59
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,801.46,571.05
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,763.95,547.54
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,724.79,522.7
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,682.98,493.81
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,639.91,463.41
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,543.36,392.72
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,478.39,344.23
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,471.6,339.99
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,449.63,321.31
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,393.71,277.16
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,343.75,236.42
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,293.26,195.18
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,244.39,155.1
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,195.66,116.16
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,149.46,82.16
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,99.22,51.18
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,57.71,42.4
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,50.78,36.9
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,48.43,35.1
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,45.02,32.37
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,41.41,29.29
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,34.37,23.05
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,26.91,16.08
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
