Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,47.41,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,136.91,92.8
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,208.94,161.05
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,291.26,230.68
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,365.93,292.52
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,443.74,354.8
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,506.65,403.15
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,572.15,451.67
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,628.27,490.52
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,685.37,528.91
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,733.37,559.63
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,777.17,586.74
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,818.21,611.66
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,857.86,635.26
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,889.69,653.3
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,919.38,669.8
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,943.62,682.62
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,956.64,688.17
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,971.6,696.87
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,983.67,703.8
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,990.17,705.85
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,993.62,706.1
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,990.95,704.04
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,985.14,700.14
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,976.26,692.98
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,964.29,683.98
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,945.96,672.41
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,924.92,659.17
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,899.61,643.17
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,871.98,625.65
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,839.98,604.97
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,805.85,582.81
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,768.52,558.58
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,729.39,532.93
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,686.84,503.19
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,642.99,471.49
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,595.59,436.39
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,548.57,400.8
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,495.73,361.11
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,446.67,322.93
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,371.46,266.98
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,335.93,242.98
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,296.69,207.04
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,248.22,160.12
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,195.03,117.67
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,149.88,84.3
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,105.94,57.72
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,65.86,49.36
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,58.7,43.59
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,56.37,41.73
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,52.09,38.29
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,46.81,33.81
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.34,26.35
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.48,18.16
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.87,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,46.99,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,136.45,91.88
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,209.25,161.18
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,292.14,231.34
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,369.56,295.53
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,451.46,361.18
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,514.64,409.75
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,580.38,458.35
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,639.75,499.51
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,700.58,540.52
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,744.86,569.62
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,792.0,600.29
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,695.28,527.1
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,568.94,428.11
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,753.01,564.61
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,926.86,679.14
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,826.37,606.35
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,691.4,504.36
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,858.94,626.74
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,998.83,717.34
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,1004.69,717.93
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,1007.39,717.69
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,856.6,616.43
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,675.53,484.68
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,746.08,534.92
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,804.86,575.11
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,877.99,630.52
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,928.88,664.38
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,786.72,565.75
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,644.52,459.92
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,620.46,444.1
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,596.7,427.84
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,675.7,490.66
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,732.53,535.26
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,690.09,504.86
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,646.39,473.2
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,599.95,439.09
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,552.63,403.51
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,503.26,366.18
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,453.84,327.7
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,396.99,282.31
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,346.42,240.57
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,295.64,198.59
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,246.47,157.8
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,197.7,118.59
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,146.73,80.74
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,101.78,53.46
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,60.57,44.97
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,54.08,39.83
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,53.11,39.18
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,49.1,35.87
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,44.83,32.16
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,36.78,25.06
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.68,17.53
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.46,0.81
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,48.52,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,139.07,93.33
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,214.11,165.16
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,299.25,237.04
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,250.04,199.14
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,186.94,147.19
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,318.94,254.29
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,467.76,369.5
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,518.36,405.26
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,569.03,440.53
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,590.31,453.43
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,593.65,453.7
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,623.72,472.46
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,651.7,489.31
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,658.44,490.38
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,661.92,489.36
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,689.3,506.38
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,715.37,522.22
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,874.48,637.7
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,1004.82,721.76
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,947.1,681.7
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,863.56,618.84
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,789.42,567.03
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,715.04,514.09
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,714.14,513.75
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,712.04,512.25
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,753.04,542.2
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,784.75,565.47
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,770.86,556.26
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,755.67,546.38
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,706.21,512.34
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,659.16,479.73
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,634.03,462.7
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,608.52,445.15
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,577.75,423.44
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,546.97,401.54
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,503.4,370.09
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,468.97,344.93
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,432.62,318.99
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,402.18,296.7
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,340.74,251.61
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,288.67,214.09
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,266.65,197.41
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,243.95,179.98
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,207.1,153.12
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,173.57,128.98
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,153.55,114.38
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,133.01,105.41
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,115.51,91.46
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,98.54,77.67
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,81.52,63.51
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,64.14,48.72
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,48.22,34.79
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.12,18.81
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.31,1.39
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,32.67,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,94.05,60.84
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,163.11,124.84
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,250.66,198.39
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,240.64,191.92
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,224.02,178.52
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,256.74,204.67
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,288.75,229.44
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,239.78,188.63
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,187.53,144.88
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,181.11,139.22
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,174.83,133.58
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,198.68,151.54
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,222.58,169.26
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,385.14,294.47
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,553.84,418.63
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,608.06,455.96
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,675.96,502.48
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,693.44,513.18
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,709.49,523.16
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,537.04,398.92
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,367.16,272.67
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,251.44,187.27
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,148.88,109.65
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,198.65,147.31
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,248.06,183.91
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,496.86,369.12
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,727.44,530.61
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,530.69,390.29
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,342.3,252.24
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,212.28,156.77
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,83.2,58.85
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,189.84,140.44
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,293.59,217.72
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,304.53,225.7
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,314.84,233.45
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,256.21,190.29
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,198.32,147.22
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,192.38,143.34
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,186.51,139.42
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,149.59,111.42
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,112.9,83.36
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,95.75,70.22
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,78.28,56.69
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,43.25,29.04
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,18.56,9.42
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,28.78,18.89
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,24.59,15.38
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,20.4,11.84
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,16.22,8.27
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,12.04,4.66
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,8.33,1.4
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,35.51,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,100.37,64.6
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,181.01,138.35
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,260.13,205.12
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,332.25,264.79
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,411.48,328.12
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,359.06,285.95
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,293.17,231.87
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,248.51,195.02
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,199.88,154.4
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,381.92,298.11
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,563.57,433.58
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,579.36,440.67
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,592.09,446.56
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,549.95,412.7
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,518.14,386.21
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,750.46,557.72
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,955.47,693.17
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,850.16,617.97
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,713.46,516.23
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,866.55,627.6
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,991.73,708.17
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,989.32,705.28
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,983.76,701.58
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,881.2,631.55
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,761.81,543.1
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,787.53,562.4
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,811.45,579.38
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,843.48,607.15
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,860.79,620.77
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,777.0,562.42
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,700.12,504.78
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,649.17,469.18
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,601.52,435.38
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,628.75,459.66
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,637.67,469.08
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,589.6,433.63
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,542.85,398.5
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,494.05,360.9
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,445.45,322.52
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,390.88,279.89
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,352.26,249.52
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,301.6,207.08
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,244.52,158.21
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,199.65,123.95
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,163.18,99.12
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,121.84,73.34
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,84.62,58.39
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,68.07,51.67
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,57.05,42.65
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,52.39,38.8
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,46.75,33.93
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.29,26.46
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.44,18.29
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.85,1.41
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,46.32,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,132.27,86.05
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,203.45,156.21
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,282.44,222.99
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,356.93,284.27
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,434.67,345.88
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,433.31,343.04
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,415.22,327.03
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,560.67,435.88
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,696.06,528.3
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,670.24,505.87
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,621.1,465.54
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,673.22,500.7
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,725.85,534.66
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,831.94,604.79
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,922.49,659.36
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,945.69,670.27
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,966.22,680.18
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,980.39,687.56
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,991.57,693.25
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,930.77,653.14
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,844.74,590.51
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,847.09,591.94
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,847.29,591.27
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,914.98,639.41
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,963.42,667.54
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,945.3,655.72
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,924.46,642.96
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,898.45,625.75
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,870.21,607.22
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,838.89,588.47
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,805.44,568.2
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,768.09,545.22
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,729.05,520.88
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,686.53,492.28
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,642.75,461.82
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,595.25,427.87
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,544.74,391.16
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,495.89,354.75
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,447.19,317.4
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,397.28,278.35
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,348.35,239.09
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,293.18,199.8
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,268.71,185.69
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,219.75,144.95
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,169.2,103.85
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,128.44,78.91
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,91.74,63.49
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,72.74,54.84
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,57.04,42.07
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,52.38,38.36
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,46.75,33.63
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.29,26.28
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.45,18.21
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.85,1.45
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,32.14,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,90.27,56.07
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,158.67,120.24
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,241.74,189.39
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,308.77,244.71
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,381.38,302.68
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,443.27,349.86
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,508.35,397.44
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,565.39,436.23
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,623.98,474.31
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,679.83,509.44
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,729.84,538.71
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,772.45,562.31
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,814.0,584.39
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,847.8,602.73
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,879.82,619.78
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,783.84,552.87
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,671.09,472.76
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,817.46,575.21
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,958.48,665.38
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,965.29,669.03
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,962.98,668.62
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,962.47,668.84
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,959.01,667.29
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,766.59,539.05
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,555.28,390.52
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,637.17,449.5
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,710.66,500.28
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,599.22,424.32
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,494.65,351.97
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,602.46,430.39
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,699.01,497.74
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,628.43,448.27
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,568.04,406.01
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,414.31,299.88
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,277.62,201.96
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,153.97,111.49
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.98
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,44.31,28.73
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,60.63,41.5
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,45.2,29.62
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,29.79,17.7
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,35.36,22.19
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,40.94,26.72
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,53.51,36.83
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,66.09,47.02
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,47.88,32.79
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,29.71,18.38
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,25.52,16.05
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,21.33,12.56
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,16.68,8.62
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.62
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.33,1.37
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,45.08,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,128.4,80.99
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,202.28,154.97
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,283.13,223.92
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,356.74,284.91
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,433.6,346.29
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,496.67,394.59
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,562.4,443.0
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,619.26,482.23
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,677.17,520.82
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,725.5,551.57
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,769.62,578.77
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,810.18,603.03
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,849.26,625.89
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,738.15,546.6
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,584.99,432.66
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,626.25,461.02
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,680.74,496.54
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,838.86,610.5
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,977.65,700.85
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,860.72,619.04
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,705.49,506.09
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,860.69,619.37
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,979.86,697.93
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,970.78,689.69
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,958.69,680.76
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,819.53,586.67
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,668.14,476.62
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,780.96,561.77
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,865.03,619.8
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,834.04,599.13
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,801.04,577.91
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,763.24,553.38
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,724.07,527.33
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,619.51,450.12
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,535.12,386.66
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,549.71,400.38
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,545.6,398.23
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,497.77,362.47
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,450.21,326.0
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,396.14,283.25
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,347.5,243.56
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,298.29,203.43
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,251.03,164.72
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,203.75,126.81
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,159.14,93.58
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,81.2,48.68
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,51.13,35.44
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,48.82,35.51
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,63.68,48.05
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,57.28,42.83
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,50.52,37.11
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.62,28.41
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,30.24,18.95
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.25,1.75
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,39.92,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,116.57,71.86
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,190.76,145.13
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,270.72,212.27
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,339.6,268.5
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,419.2,330.58
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,482.91,378.89
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,549.34,427.5
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,606.71,467.69
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,665.18,506.79
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,592.61,449.62
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,483.09,364.9
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,537.55,402.47
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,577.61,428.49
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,611.23,450.32
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,643.82,471.23
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,801.92,583.08
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,952.91,679.52
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,968.64,687.34
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,981.52,694.72
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,877.36,623.58
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,755.1,534.99
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,761.03,539.11
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,765.39,541.36
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,683.95,484.4
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,612.04,433.44
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,670.81,475.25
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,728.27,514.73
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,670.34,474.79
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,617.12,438.22
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,723.4,519.29
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,803.98,577.75
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,767.14,553.46
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,728.64,528.26
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,687.24,499.57
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,642.98,468.3
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,599.94,437.32
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,553.63,403.14
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,500.82,363.2
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,451.76,324.81
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,400.97,284.19
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,350.96,243.26
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,300.27,201.75
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,251.25,161.43
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,197.18,118.2
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,150.57,83.49
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,105.76,56.11
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,64.63,41.08
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,55.87,41.14
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,53.8,39.59
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,49.41,36.06
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,44.73,32.09
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,37.4,25.6
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.67,17.58
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.45,1.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,45.94,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,129.81,79.09
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,206.66,157.36
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,289.9,227.38
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,364.69,288.07
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,443.13,349.02
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,507.23,397.27
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,574.0,445.6
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,631.77,484.99
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,690.52,523.87
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,739.43,554.63
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,783.99,581.85
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,825.71,606.71
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,866.0,630.27
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,898.35,649.24
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,928.52,666.77
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,953.72,680.19
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,967.57,686.46
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,982.42,693.54
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,994.35,698.86
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,1001.72,701.45
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,1005.99,702.27
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,922.03,648.37
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,811.23,570.56
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,904.2,637.16
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,970.48,678.07
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,951.89,666.09
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,930.62,653.17
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,905.15,637.94
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,877.47,621.22
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,845.89,601.57
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,812.24,580.46
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,774.66,556.83
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,735.37,531.8
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,693.1,502.58
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,649.58,471.8
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,603.22,438.42
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,556.26,403.71
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,502.85,364.22
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,453.15,326.08
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,402.43,285.48
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,352.7,244.77
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,301.69,203.06
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,252.42,162.58
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,198.61,119.7
