Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,152.79,85.74
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,108.19,58.47
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,67.4,43.39
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,58.54,43.35
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,56.2,41.59
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,51.94,38.09
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,47.39,34.17
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.3,26.22
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.45,18.11
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.85,1.45
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,27.72,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,80.21,45.99
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,152.65,115.54
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,239.72,188.6
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,312.37,249.25
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,392.24,313.92
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,456.19,363.91
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,523.72,414.92
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,449.24,353.04
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,360.15,279.35
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,558.85,432.54
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,754.75,572.95
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,799.42,600.08
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,843.23,627.07
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,872.28,643.71
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,904.02,662.13
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,930.24,676.73
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,954.08,689.75
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,969.98,698.76
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,983.02,706.05
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,981.83,703.06
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,986.97,704.4
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,985.54,702.76
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,981.01,699.3
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,970.44,690.91
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,956.89,680.74
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,939.08,669.1
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,918.65,655.86
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,894.08,638.84
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,867.39,620.5
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,836.03,600.18
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,802.69,578.49
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,765.61,554.35
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,727.0,528.67
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,593.67,430.62
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,490.15,352.57
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,529.14,384.59
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,548.89,399.61
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,499.61,362.43
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,450.54,324.56
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,400.6,284.48
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,351.96,244.64
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,296.91,200.14
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,248.62,160.61
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,201.51,123.18
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,157.96,91.28
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,115.23,65.31
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,76.69,50.93
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,68.41,51.33
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,65.81,49.39
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,59.84,44.5
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.56,39.14
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.34,30.24
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,34.06,21.7
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.54,2.63
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,30.3,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,85.99,48.25
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,170.4,128.98
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,250.51,197.2
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,324.78,259.72
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,406.78,326.74
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,475.73,381.07
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,543.89,433.11
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,604.35,477.8
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,666.46,521.58
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,562.64,437.85
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,419.08,322.17
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,450.02,343.91
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,480.39,364.54
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,506.42,381.59
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,531.73,397.91
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,552.13,410.1
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,571.21,421.26
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,592.31,435.08
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,612.54,448.21
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,580.51,422.89
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,536.61,389.63
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,588.64,426.1
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,627.95,453.15
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,715.15,514.48
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,790.14,565.96
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,860.5,619.38
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,908.54,652.56
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,749.18,539.5
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,588.85,419.7
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,704.82,508.79
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,794.38,574.05
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,759.51,550.29
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,720.51,523.8
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,678.44,493.86
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,635.33,462.67
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,548.75,397.81
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,489.17,352.43
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,476.19,343.64
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,447.01,320.18
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,397.12,280.38
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,348.02,240.43
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,293.92,196.9
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,246.29,158.06
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,198.21,119.71
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,152.61,85.98
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,108.93,59.45
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,69.12,44.68
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,60.03,44.2
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,56.97,41.86
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,52.75,38.42
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,47.48,33.93
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.05,26.58
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,30.24,18.53
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.25,1.43
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.43
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,38.3,24.66
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,62.21,44.85
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,104.13,79.7
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,141.9,110.89
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,233.33,185.65
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,332.89,264.87
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,432.12,342.93
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,554.29,435.63
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,580.35,451.66
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,589.06,455.24
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,658.83,504.58
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,715.39,543.59
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,806.71,608.5
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,890.2,663.13
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,918.42,679.36
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,944.39,694.28
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,895.05,657.04
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,828.56,603.91
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,915.76,666.88
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,982.91,708.75
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,982.05,705.3
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,978.1,700.36
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,899.46,644.86
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,801.55,571.12
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,869.6,623.01
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,921.96,658.54
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,892.5,637.61
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,867.68,620.24
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,837.14,600.16
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,804.58,578.73
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,713.5,512.77
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,637.49,454.75
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,608.96,435.54
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,574.59,411.88
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,546.83,392.55
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,516.11,370.53
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,489.41,351.73
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,452.92,323.58
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,402.86,283.75
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,353.48,243.66
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,298.22,199.34
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,249.77,160.0
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,207.4,131.41
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,180.31,117.45
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,150.31,100.83
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,120.18,86.85
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,104.74,80.87
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,91.91,70.67
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,77.77,59.26
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,63.03,46.98
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,50.1,35.81
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,33.87,21.52
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.58,2.41
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.48,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,21.62,7.17
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,63.44,44.59
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,102.15,77.61
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,154.64,121.39
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,200.94,159.63
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,329.47,264.72
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,475.62,379.86
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,575.69,456.06
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,677.19,529.37
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,726.16,561.85
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,770.9,590.88
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,713.98,545.86
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,630.75,478.6
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,658.38,496.0
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,684.25,511.52
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,752.28,558.16
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,808.32,595.72
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,908.59,667.82
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,990.16,720.7
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,997.39,722.51
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,1001.51,722.83
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,999.45,718.9
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,994.17,713.04
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,981.77,703.06
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,966.26,691.23
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,948.32,679.08
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,927.61,665.22
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,902.12,647.21
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,874.31,627.77
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,842.54,607.05
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,808.65,584.86
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,647.98,469.34
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,511.05,365.48
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,589.8,427.95
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,646.66,471.41
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,600.07,436.72
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,553.1,401.39
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,503.85,364.4
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,454.54,326.27
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,398.43,281.62
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,348.11,240.25
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,297.43,198.63
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,248.34,158.16
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,199.29,118.75
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,147.56,80.28
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,102.52,53.01
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,61.15,44.87
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,53.6,38.9
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,52.22,37.92
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,48.6,35.05
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,44.77,31.82
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,36.77,24.82
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.67,17.36
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.46,0.84
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,27.22,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,77.37,38.49
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,152.68,114.66
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,242.16,190.11
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,319.63,255.22
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,405.77,325.54
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,474.64,379.82
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,542.38,431.58
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,604.63,477.41
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,668.81,522.58
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,718.2,555.72
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,767.3,588.04
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,806.35,612.89
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,848.28,639.5
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,881.43,659.25
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,912.5,677.42
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,937.61,691.69
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,951.58,698.43
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,967.58,707.6
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,980.7,714.88
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,988.26,717.38
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,992.74,717.97
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,991.08,714.35
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,986.26,708.82
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,976.84,700.73
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,964.33,690.78
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,946.45,678.61
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,925.83,664.74
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,900.45,646.69
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,872.78,627.23
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,841.59,606.54
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,808.27,584.41
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,771.42,560.03
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,732.83,534.33
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,690.37,504.34
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,646.63,472.59
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,600.1,438.09
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,553.4,402.74
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,500.19,362.85
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,450.69,324.43
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,400.02,283.57
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,350.59,242.91
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,300.3,201.7
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,246.57,157.92
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,198.55,119.63
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,153.81,86.76
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,109.94,60.23
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,70.08,52.2
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,62.85,46.54
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,61.18,45.36
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,56.2,41.38
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,50.55,36.63
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,41.42,28.64
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.86,19.89
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,17.14,1.83
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,11.48,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,24.2,7.59
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,81.31,58.41
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,129.08,99.07
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,180.87,142.68
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,247.28,197.16
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,392.93,315.32
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,550.03,438.16
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,613.95,483.59
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,680.1,528.79
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,726.01,559.12
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,775.29,591.36
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,818.5,618.74
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,860.6,644.98
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,892.97,663.96
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,915.05,675.82
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,940.27,689.82
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,962.94,702.03
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,977.87,710.3
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,989.83,716.72
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,996.68,718.69
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,1000.39,718.72
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,998.38,714.86
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,993.15,709.07
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,980.8,699.12
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,965.32,687.32
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,946.97,674.94
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,925.88,660.87
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,900.5,642.69
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,872.89,623.15
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,840.91,602.12
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,806.85,579.68
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,769.13,554.92
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,729.87,528.99
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,687.78,499.33
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,644.43,468.1
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,598.36,434.28
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,551.71,399.29
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,499.1,360.08
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,450.19,322.32
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,399.42,281.62
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,349.78,241.02
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,299.45,199.99
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,250.85,160.24
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,197.15,118.0
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,151.56,84.68
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,107.26,57.9
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,66.83,49.54
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,59.35,43.65
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,57.08,41.96
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,52.86,38.6
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,47.55,34.13
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,39.11,26.74
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,30.29,18.62
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.28,0.79
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.2,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.05,0.6
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,27.01,15.56
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,43.4,29.39
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,65.29,47.48
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,86.68,64.91
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,319.34,256.01
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,542.41,430.58
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,605.23,474.91
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,670.01,518.8
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,719.48,551.26
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,768.66,582.85
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,809.09,607.99
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,852.67,634.98
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,886.07,654.38
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,917.37,672.22
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,935.34,681.07
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,959.5,694.09
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,974.76,702.34
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,987.08,708.79
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,995.3,711.58
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,1000.42,712.49
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,998.88,710.37
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,994.12,706.36
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,983.21,697.46
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,969.2,686.74
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,951.73,675.38
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,931.43,662.27
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,905.83,644.41
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,877.88,625.12
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,846.36,604.83
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,812.66,583.04
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,774.97,557.31
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,735.5,530.34
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,693.32,501.29
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,649.77,470.16
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,602.55,435.71
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,555.09,400.31
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,506.35,363.98
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,452.48,322.95
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,401.33,282.11
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,351.3,241.3
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,300.29,199.77
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,250.93,159.45
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,197.16,116.99
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,151.38,83.54
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,106.3,56.52
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,65.1,47.89
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,58.62,42.85
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,57.13,41.8
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,52.91,38.46
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,47.57,33.99
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,39.12,26.68
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,30.3,18.61
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.29,0.52
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,13.47,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,31.45,9.68
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,91.43,66.12
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,144.78,111.59
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,208.58,164.76
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,268.01,213.61
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,321.76,256.28
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,377.49,299.2
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,419.61,329.98
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,461.18,359.52
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,612.9,474.12
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,770.73,584.54
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,652.23,493.81
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,493.67,370.87
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,516.34,385.54
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,537.88,398.53
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,589.27,433.65
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,640.61,467.98
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,827.15,601.56
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,981.41,701.13
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,988.02,701.86
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,991.53,701.78
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,989.41,699.42
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,984.14,695.22
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,846.15,600.69
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,685.58,483.69
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,817.7,581.39
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,916.44,648.24
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,777.21,551.2
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,635.82,447.46
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,610.0,430.51
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,584.66,413.25
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,663.79,474.63
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,721.79,519.08
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,679.87,489.3
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,636.91,458.83
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,591.0,425.76
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,544.31,391.37
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,495.92,355.53
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,447.74,318.82
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,397.96,279.55
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,344.69,237.13
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,295.52,201.91
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,268.46,185.51
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,217.94,141.74
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,158.63,92.1
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,122.89,74.02
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,95.47,72.84
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,85.65,65.22
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,78.77,59.83
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,73.16,55.41
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,61.76,45.91
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,47.73,33.82
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,33.23,20.92
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,17.11,0.89
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.67,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,12.98,0.19
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,34.45,21.35
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,56.29,39.9
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,95.48,72.43
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,130.36,101.2
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,213.01,168.55
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,290.6,230.33
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,346.13,272.89
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,416.57,325.56
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,392.77,304.18
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,377.28,289.12
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,382.95,291.63
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,401.19,303.21
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,509.67,382.57
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,620.66,460.65
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,503.96,373.17
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,384.8,283.26
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,427.43,313.38
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,469.55,342.17
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,393.83,286.73
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,310.28,225.5
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,316.2,229.83
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,329.96,239.58
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,506.33,365.57
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,668.38,475.64
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,734.65,522.06
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,790.32,561.22
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,829.62,591.76
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,857.22,611.4
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,825.74,591.0
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,792.42,569.64
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,617.28,445.38
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,471.23,336.97
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,561.65,407.35
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,633.97,460.96
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,588.48,427.25
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,543.22,393.54
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,491.75,355.54
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,444.2,319.25
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,395.35,280.65
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,348.99,243.34
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,301.56,205.3
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,256.4,169.01
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,214.14,136.56
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,174.91,108.99
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,135.1,85.0
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,99.66,76.63
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,93.33,71.86
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,94.23,72.89
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,82.4,63.2
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,70.08,52.8
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,54.43,39.31
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,36.98,23.87
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,19.26,1.23
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,10.64,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,23.71,4.01
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,95.1,68.6
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,158.43,122.27
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,237.94,188.45
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,316.64,253.06
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,381.3,304.9
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,463.22,368.31
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,427.04,337.38
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,381.62,299.0
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,420.7,327.36
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,459.35,354.71
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,639.64,491.8
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,810.93,615.36
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,742.16,559.8
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,655.36,490.56
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,797.84,596.01
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,937.56,692.26
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,950.09,697.44
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,965.86,705.44
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,976.2,710.09
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,983.57,712.89
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,983.4,711.78
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,980.15,708.78
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,968.93,699.42
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,954.77,688.27
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,937.35,676.29
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,917.31,662.67
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,892.2,644.38
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,865.05,624.84
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,834.25,604.02
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,801.65,582.0
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,764.32,556.18
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,725.72,528.82
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,684.39,499.21
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,642.19,468.5
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,597.57,435.63
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,551.99,401.36
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,499.81,362.38
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,451.6,325.19
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,401.74,285.42
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,353.49,246.22
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,304.48,206.63
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,257.72,168.83
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,211.83,132.94
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,169.82,102.72
