Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,128.82,78.33
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,91.25,69.53
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,84.51,64.39
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,80.5,61.33
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,72.36,54.8
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,66.04,49.47
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,51.34,36.76
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,37.29,24.07
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,19.4,0.7
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,19.44,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,51.44,12.84
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,135.69,100.37
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,213.64,167.49
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,301.77,241.44
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,389.33,313.56
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,313.17,251.24
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,209.92,165.2
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,313.8,248.01
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,425.57,333.87
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,452.23,351.51
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,463.0,357.35
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,659.58,507.34
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,844.65,637.91
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,878.84,657.73
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,910.96,676.62
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,936.52,690.9
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,959.59,703.48
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,781.03,575.09
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,566.4,412.85
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,796.92,583.85
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,993.12,715.75
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,904.46,653.08
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,789.46,567.06
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,892.39,643.82
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,968.96,693.76
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,950.58,680.81
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,929.4,666.59
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,904.25,648.73
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,876.62,629.32
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,845.42,608.66
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,811.99,586.5
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,774.44,560.52
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,735.02,533.23
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,628.48,454.36
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,548.5,393.17
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,557.21,402.95
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,552.38,400.31
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,502.63,362.71
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,452.78,324.06
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,401.74,282.93
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,345.7,237.46
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,294.35,195.34
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,244.64,154.47
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,195.85,115.96
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,145.04,78.97
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,100.3,52.49
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,59.37,43.42
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,55.27,40.29
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,54.0,39.4
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,50.06,36.19
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,45.9,32.58
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,37.24,25.03
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.76,17.16
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,25.43,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,70.11,15.4
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,161.91,119.73
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,245.84,192.09
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,324.47,257.9
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,417.86,333.08
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,483.8,384.96
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,552.91,437.45
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,615.92,482.97
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,681.04,528.46
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,726.36,558.4
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,774.59,589.95
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,817.66,617.34
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,859.55,643.58
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,884.53,657.42
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,915.11,675.07
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,939.76,688.85
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,961.8,700.89
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,977.56,708.79
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,990.33,714.81
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,997.45,717.23
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,1001.38,717.69
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,999.56,715.77
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,994.48,711.88
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,977.89,699.1
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,958.06,684.41
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,940.86,673.01
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,920.93,659.86
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,895.35,641.92
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,867.57,622.59
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,836.78,602.36
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,803.91,580.69
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,766.75,556.04
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,727.94,529.95
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,686.11,499.94
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,643.04,468.53
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,593.62,432.05
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,546.6,396.52
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,498.07,359.95
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,449.75,322.52
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,400.01,282.65
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,346.47,239.42
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,296.23,198.62
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,247.98,159.42
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,201.14,122.86
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,157.93,91.91
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,115.52,66.9
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,77.47,58.27
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,73.28,55.03
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,69.6,52.1
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,63.0,46.82
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,56.05,40.99
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,46.7,32.77
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,33.97,21.24
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.48,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,33.34,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,94.42,16.41
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,184.24,136.35
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,277.37,216.73
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,352.21,279.94
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,433.55,346.15
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,498.89,397.59
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,567.3,449.39
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,624.2,489.83
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,682.02,529.9
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,728.58,560.31
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,778.38,592.38
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,819.21,616.53
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,858.48,639.18
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,891.85,658.2
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,923.07,675.57
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,938.84,682.54
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,960.23,693.31
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,976.15,701.92
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,989.12,708.9
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,995.51,710.51
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,998.72,710.23
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,996.7,706.73
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,991.48,701.37
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,981.12,692.88
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,967.66,682.57
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,949.32,670.69
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,928.22,657.11
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,902.31,640.68
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,874.15,622.76
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,842.47,602.63
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,808.69,581.0
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,770.71,556.42
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,731.13,530.55
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,689.11,501.09
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,645.78,470.03
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,599.19,435.93
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,552.1,400.65
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,499.01,361.06
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,449.61,322.86
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,398.58,281.83
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,348.59,240.77
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,297.93,199.22
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,249.01,159.06
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,194.73,116.16
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,148.81,82.76
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,104.73,56.97
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,64.61,47.72
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,61.6,45.51
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,59.87,44.27
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,54.89,40.19
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,49.2,35.31
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,40.0,27.27
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,30.39,18.37
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,16.31,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,14.03,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,37.43,0.24
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,121.18,87.75
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,196.12,152.03
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,282.26,223.6
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,368.29,293.62
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,435.69,346.84
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,507.34,401.47
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,575.52,451.67
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,641.64,498.93
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,693.39,533.32
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,745.1,566.95
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,787.34,592.23
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,828.17,616.08
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,863.7,636.79
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,897.42,656.04
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,922.18,669.15
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,944.33,680.53
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,955.63,684.32
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,970.03,690.19
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,976.09,690.71
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,979.06,689.4
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,977.93,687.02
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,973.75,682.84
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,962.13,673.04
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,947.61,661.63
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,930.36,650.67
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,910.5,638.15
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,884.28,620.33
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,856.17,601.4
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,825.33,582.5
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,792.78,562.3
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,755.96,538.12
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,717.93,512.68
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,675.47,483.79
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,632.79,454.09
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,587.05,421.68
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,541.23,388.38
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,493.5,352.65
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,446.35,316.51
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,397.2,278.31
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,349.37,240.35
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,301.38,202.41
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,255.74,166.29
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,210.56,131.83
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,169.25,102.79
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,128.22,78.84
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,91.63,69.49
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,86.41,65.48
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,81.35,61.46
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,75.99,57.26
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,65.27,48.35
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,49.83,35.22
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,35.03,21.96
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,18.16,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.63,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.87,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,70.92,49.14
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,117.39,89.29
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,168.43,132.24
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,222.49,176.89
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,279.64,222.47
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,328.24,260.2
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,381.76,300.08
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,436.63,339.72
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,501.73,386.97
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,569.16,434.61
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,615.31,465.34
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,675.0,504.72
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,795.36,589.6
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,910.51,662.8
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,937.25,675.16
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,961.5,686.43
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,969.32,688.24
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,983.09,694.04
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,991.28,696.69
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,996.38,697.54
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,995.33,696.14
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,991.07,692.91
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,977.62,682.65
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,961.08,670.65
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,942.9,659.46
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,922.06,646.62
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,896.96,630.06
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,869.67,612.11
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,838.54,592.67
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,805.41,571.82
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,768.05,548.26
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,729.52,523.09
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,686.65,493.67
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,642.68,462.82
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,596.28,429.59
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,548.96,394.81
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,499.08,357.91
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,449.42,320.03
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,398.65,279.71
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,348.96,239.39
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,293.0,194.57
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,243.72,154.66
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,195.0,116.35
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,149.31,83.48
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,105.62,58.38
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,66.34,48.92
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,64.11,47.37
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,61.69,45.57
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,55.68,40.74
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,49.24,35.33
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,39.66,26.96
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.63,17.66
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.98,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,19.75,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,55.1,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,148.11,107.76
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,230.1,179.16
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,307.08,243.96
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,392.64,313.67
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,463.69,369.29
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,534.74,422.88
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,495.35,388.26
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,434.97,337.84
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,475.61,366.4
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,515.53,393.37
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,680.73,514.29
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,846.49,624.52
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,880.9,643.23
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,913.22,661.29
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,939.12,675.32
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,962.46,687.71
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,969.18,690.58
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,981.92,697.56
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,989.61,700.27
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,994.19,701.16
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,992.61,698.3
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,987.86,693.61
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,980.0,687.11
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,969.0,678.77
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,950.61,667.28
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,929.42,654.09
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,903.82,638.34
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,875.82,621.01
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,843.82,600.56
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,809.67,578.64
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,771.14,554.05
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,730.88,528.07
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,599.73,432.39
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,499.35,356.99
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,533.41,385.32
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,550.46,398.14
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,500.68,359.9
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,450.83,320.86
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,390.85,274.65
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,350.27,242.89
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,297.12,198.91
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,242.04,152.01
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,193.06,113.56
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,141.52,76.37
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,96.23,50.4
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,55.99,40.64
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,54.39,39.48
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,52.67,38.12
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,48.67,34.93
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,44.44,31.34
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,35.79,23.78
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.26,15.74
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,19.83,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,54.55,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,147.58,106.32
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,229.59,177.67
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,304.45,240.43
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,391.82,311.0
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,457.88,362.55
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,527.28,414.67
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,590.33,460.02
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,655.5,504.53
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,705.48,536.77
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,751.5,565.56
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,515.58,392.91
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,208.92,155.46
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,572.19,433.51
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,902.21,656.09
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,691.81,506.85
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,425.58,309.9
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,720.71,527.01
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,971.29,691.45
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,978.14,691.26
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,981.86,691.29
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,980.9,689.96
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,976.79,686.81
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,965.11,677.65
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,950.41,666.79
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,932.87,655.63
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,912.61,642.84
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,887.61,626.1
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,860.33,607.96
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,703.05,500.69
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,557.02,394.23
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,651.02,467.29
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,721.48,520.6
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,679.63,491.0
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,636.53,460.56
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,587.37,425.15
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,540.29,390.29
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,491.28,353.96
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,442.45,316.6
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,392.1,276.51
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,342.9,236.47
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,289.19,197.23
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,264.56,181.94
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,222.55,149.76
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,181.91,120.31
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,144.44,98.04
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,113.94,88.3
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,100.94,77.97
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,87.3,66.89
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,73.32,55.43
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,58.75,43.16
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,43.95,30.43
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,29.87,17.7
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,15.39,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,28.03,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,78.87,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,168.53,121.13
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,258.84,199.59
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,336.02,263.42
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,420.68,330.48
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,484.89,379.23
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,552.23,427.97
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,610.52,467.05
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,667.47,503.85
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,716.99,534.86
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,766.05,564.88
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,807.6,588.68
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,847.76,611.2
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,872.96,625.57
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,903.65,643.54
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,928.49,658.15
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,950.7,671.11
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,966.58,681.02
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,979.46,689.19
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,986.23,692.65
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,989.81,694.18
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,988.62,693.84
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,984.17,691.56
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,974.04,684.36
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,960.75,675.25
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,942.48,664.41
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,921.36,651.74
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,795.75,566.41
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,672.92,475.28
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,627.01,444.26
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,583.21,414.04
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,573.21,408.01
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,561.89,400.82
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,578.85,415.72
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,585.66,422.76
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,551.24,398.33
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,515.12,372.27
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,458.62,331.45
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,405.32,293.14
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,366.92,264.6
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,329.43,236.31
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,293.08,209.96
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,253.59,181.69
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,217.69,152.1
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,183.31,124.39
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,145.89,100.11
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,111.45,86.32
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,80.08,60.86
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,53.6,39.06
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,49.23,35.47
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,44.59,31.45
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,35.44,23.46
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.49,14.98
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.4,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,16.98,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,47.41,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,141.08,100.2
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,222.5,171.49
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,299.27,235.49
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,389.22,307.53
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,455.86,358.96
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,525.93,410.86
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,589.22,455.55
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,654.62,499.26
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,704.62,531.15
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,754.41,562.27
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,794.9,586.49
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,838.08,612.19
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,695.42,511.13
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,508.45,372.35
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,740.2,541.39
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,945.35,674.84
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,831.97,595.97
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,673.99,481.87
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,673.07,480.4
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,670.86,477.16
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,699.43,496.73
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,735.36,520.76
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,856.56,608.24
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,951.7,670.39
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,934.58,658.88
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,914.71,646.47
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,889.61,629.67
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,862.2,611.4
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,830.89,591.6
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,797.53,570.36
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,576.02,415.99
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,385.36,275.13
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,522.16,379.24
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,636.74,461.61
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,585.99,423.97
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,539.06,389.0
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,487.08,350.6
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,438.92,313.77
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,383.39,271.53
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,341.83,240.73
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,301.92,210.91
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,260.45,180.57
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,211.15,138.54
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,156.23,93.63
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,117.97,72.5
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,86.52,65.65
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,77.77,58.7
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,68.43,51.11
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,61.02,45.04
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,53.21,38.39
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,41.36,28.13
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,30.14,17.62
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.63,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,76.48,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,169.72,120.74
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,262.87,203.45
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,341.29,269.49
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,427.3,339.15
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,492.7,389.9
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,561.27,440.56
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,619.54,479.41
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,676.04,515.36
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,725.91,545.81
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,775.28,574.74
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,816.4,595.87
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,856.01,615.09
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,881.24,627.8
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,912.03,644.06
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,936.62,656.84
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,958.48,667.95
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,974.32,676.56
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,987.15,683.41
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,994.41,686.91
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,998.42,688.52
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,997.09,687.45
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,992.49,684.54
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,982.18,677.72
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,968.69,669.0
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,950.71,658.52
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,929.83,646.26
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,904.4,631.11
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,876.42,614.28
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,844.35,594.44
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,810.03,573.04
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,772.5,548.46
