Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,732.86,522.33
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,589.01,419.9
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,478.35,338.22
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,523.86,374.52
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,549.25,392.85
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,498.94,355.23
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,448.46,316.59
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,396.43,275.11
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,344.86,233.08
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,292.21,190.25
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,234.04,143.46
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,183.52,103.65
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,135.38,69.48
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,88.19,43.76
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,50.49,35.79
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,44.29,30.92
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,42.77,29.8
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,39.5,27.18
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,36.05,24.24
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,29.69,18.63
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,22.97,12.02
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.43,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,7.15,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,67.72,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,181.34,128.2
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,273.98,211.6
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,349.02,274.3
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,431.13,339.66
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,495.7,389.04
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,563.39,437.86
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,617.94,473.22
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,676.96,510.12
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,726.09,540.85
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,774.68,570.58
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,816.32,594.29
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,848.98,611.78
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,882.25,630.77
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,913.33,648.22
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,937.94,661.51
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,959.88,673.16
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,975.49,681.89
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,988.05,688.88
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,995.44,691.37
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,999.56,692.0
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,998.36,690.95
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,993.84,688.02
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,982.18,679.39
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,967.31,668.94
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,949.32,658.06
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,928.41,645.41
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,902.52,628.31
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,874.12,609.69
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,842.45,590.22
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,808.48,569.18
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,770.42,545.32
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,730.49,520.02
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,687.4,490.95
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,642.9,459.68
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,595.17,425.49
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,547.15,390.22
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,497.1,352.54
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,446.95,313.77
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,389.82,269.16
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,338.74,227.88
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,286.37,185.7
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,235.64,144.83
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,186.05,106.5
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,139.28,73.91
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,88.04,45.03
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,52.73,37.63
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,51.35,36.63
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,49.86,35.47
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,45.71,32.16
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,41.32,28.44
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,33.38,21.5
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,24.18,12.76
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,49.96,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,156.45,109.14
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,241.4,186.26
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,319.7,251.6
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,403.71,318.92
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,469.4,369.73
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,538.38,420.64
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,598.35,462.16
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,659.93,502.74
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,710.18,534.55
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,756.82,563.15
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,800.86,588.19
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,843.7,611.83
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,877.11,630.56
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,908.41,647.83
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,926.6,656.7
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,950.44,669.27
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,966.59,676.97
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,979.78,682.96
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,987.82,686.76
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,992.71,688.72
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,991.39,687.98
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,986.8,685.36
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,977.01,678.18
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,964.04,669.16
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,946.1,658.18
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,925.27,645.44
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,899.45,628.54
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,871.14,610.07
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,839.16,590.22
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,804.95,568.81
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,766.7,544.62
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,726.64,519.02
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,683.82,489.8
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,639.6,458.53
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,591.87,424.03
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,543.93,388.55
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,494.26,351.02
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,444.49,312.42
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,387.22,267.68
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,336.03,226.31
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,280.74,187.6
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,258.9,176.57
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,203.11,127.77
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,132.55,69.33
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,87.02,45.0
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,53.5,38.27
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,51.78,36.99
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,49.92,35.52
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,45.79,32.21
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,41.41,28.5
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,33.0,21.17
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,23.39,12.03
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,14.3,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,40.34,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,147.54,101.44
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,233.25,179.71
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,312.04,246.03
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,397.57,315.47
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,463.81,367.3
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,533.46,419.49
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,595.88,462.7
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,660.25,504.94
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,706.8,534.17
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,756.88,565.14
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,801.12,590.15
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,844.24,613.77
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,877.8,631.87
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,901.18,643.25
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,927.19,656.73
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,950.64,668.51
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,966.39,675.48
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,979.15,680.71
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,986.8,683.41
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,991.25,684.29
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,989.94,683.22
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,985.37,680.31
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,974.16,672.48
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,959.79,662.84
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,870.06,605.27
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,769.74,534.24
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,827.18,578.01
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,865.73,603.13
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,834.07,582.97
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,800.22,561.84
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,762.44,538.3
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,722.9,513.4
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,679.83,484.04
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,635.45,453.02
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,587.35,418.56
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,535.9,381.09
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,411.1,292.36
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,338.65,241.75
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,343.26,241.46
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,335.45,226.86
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,285.23,186.47
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,231.39,143.71
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,183.45,106.96
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,139.11,76.55
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,95.37,53.35
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,64.7,47.38
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,63.19,46.32
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,61.38,44.89
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,54.87,39.57
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,48.01,33.74
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,37.17,24.38
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,27.06,14.54
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,15.73,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,19.03,8.08
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,35.55,22.72
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,59.66,42.67
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,82.97,61.74
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,111.21,84.81
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,140.02,107.95
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,320.69,252.53
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,482.5,375.21
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,573.79,439.91
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,654.57,495.62
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,704.14,527.16
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,759.82,562.04
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,797.6,583.38
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,833.84,603.03
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,868.39,621.07
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,901.24,637.59
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,920.19,647.23
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,936.52,655.45
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,944.39,657.19
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,956.15,661.47
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,956.14,661.23
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,953.1,659.24
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,880.38,611.43
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,797.35,553.39
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,747.89,519.73
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,695.99,483.92
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,787.32,551.4
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,850.47,595.02
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,819.56,575.66
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,786.65,555.56
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,678.71,480.29
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,583.59,411.09
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,615.49,438.59
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,626.26,449.38
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,578.19,414.77
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,531.14,380.3
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,443.99,317.35
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,393.21,281.33
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,369.41,261.25
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,332.87,228.06
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,285.95,193.87
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,257.82,175.65
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,151.22,102.92
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,79.17,56.14
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,69.34,48.87
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,59.53,43.6
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,49.72,35.72
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,39.93,27.72
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,31.09,20.4
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,22.25,12.94
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,14.36,6.15
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.48,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.34,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,11.03,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,74.47,47.64
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,141.55,107.51
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,208.24,163.54
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,280.43,222.8
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,210.64,166.84
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,122.74,94.11
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,132.22,101.27
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,141.75,108.14
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,272.25,211.99
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,412.4,318.7
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,396.07,302.88
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,362.65,275.23
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,455.11,343.64
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,534.71,400.7
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,555.15,412.77
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,574.5,424.31
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,758.59,558.22
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,925.16,671.91
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,836.8,605.42
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,737.7,531.5
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,728.1,524.43
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,708.32,510.15
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,765.71,550.66
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,816.0,585.39
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,684.95,493.53
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,556.07,401.69
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,570.03,412.35
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,578.68,418.61
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,687.63,502.06
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,773.75,566.4
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,706.58,516.17
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,649.37,473.23
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,501.72,367.91
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,377.49,276.95
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,315.72,232.8
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,261.95,193.67
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,231.17,171.21
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,200.99,148.97
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,236.19,175.37
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,270.5,200.45
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,266.79,190.19
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,239.63,158.45
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,189.82,118.37
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,139.96,81.61
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,97.89,59.18
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,71.15,54.5
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,67.89,51.94
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,62.93,47.82
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,55.71,41.71
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.1,35.04
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,36.46,24.7
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,24.26,12.65
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,14.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.7,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,6.01,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,8.33,1.23
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,10.65,3.15
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,12.98,5.04
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,17.16,8.42
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,21.35,11.75
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,15.78,7.15
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,10.21,2.59
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,59.12,41.55
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,109.07,80.34
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,68.51,48.44
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,28.87,17.21
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,144.19,106.84
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,264.26,196.18
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,386.51,285.36
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,497.54,363.68
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,661.61,479.37
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,799.24,572.67
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,765.73,547.35
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,730.64,522.19
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,762.66,545.85
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,792.12,567.22
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,769.17,550.67
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,745.51,534.01
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,747.15,536.05
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,746.02,535.95
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,759.13,548.59
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,760.9,553.17
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,726.43,529.65
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,690.48,504.94
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,649.46,475.92
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,607.98,446.05
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,532.63,389.87
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,474.33,346.17
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,424.82,310.84
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,386.72,283.42
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,365.4,264.79
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,335.18,236.15
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,288.72,198.3
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,245.32,163.33
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,200.58,128.96
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,158.87,99.99
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,119.72,78.9
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,95.45,74.12
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,87.94,68.25
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,84.24,65.37
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,72.43,55.49
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,60.16,44.91
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,43.46,30.31
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,27.18,14.5
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,15.25,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,16.74,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,101.84,64.82
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,187.52,143.55
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,263.17,207.65
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,347.64,277.1
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,319.56,255.15
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,281.53,223.84
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,453.05,359.89
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,624.22,488.44
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,521.23,404.93
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,378.82,291.18
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,355.19,271.53
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,342.85,259.79
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,403.95,304.86
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,479.73,359.17
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,717.37,534.48
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,937.2,679.88
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,953.75,687.0
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,958.74,688.51
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,967.95,691.98
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,974.06,693.54
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,972.54,692.22
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,967.86,689.08
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,959.06,682.07
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,947.16,673.23
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,928.96,661.84
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,907.99,648.73
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,883.07,632.11
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,855.74,613.92
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,824.4,594.01
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,790.92,572.59
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,753.15,548.34
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,713.69,522.29
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,623.07,455.62
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,556.2,405.15
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,486.51,355.33
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,430.96,315.2
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,407.19,298.68
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,382.05,280.55
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,326.41,239.99
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,284.52,209.87
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,254.01,187.7
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,224.72,166.33
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,194.22,143.95
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,165.61,123.17
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,142.93,107.03
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,122.86,97.22
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,106.02,83.7
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,88.78,69.54
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,74.27,57.33
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,55.98,41.6
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,37.93,25.83
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,19.5,8.61
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,101.65,63.56
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,195.68,150.26
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,268.03,211.96
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,348.47,278.25
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,415.61,332.47
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,492.7,392.24
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,326.32,260.2
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,127.33,96.83
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,328.03,258.02
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,533.45,412.4
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,671.68,513.26
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,812.26,608.56
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,774.39,578.86
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,732.15,544.0
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,710.04,525.0
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,697.71,512.38
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,662.64,485.02
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,612.07,447.28
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,558.63,407.42
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,493.32,359.21
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,465.86,339.13
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,438.79,319.14
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,632.62,457.12
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,801.72,569.53
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,770.73,545.12
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,739.37,522.25
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,809.33,574.06
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,859.75,606.21
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,827.98,585.21
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,794.01,563.61
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,756.84,539.26
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,717.59,513.46
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,674.83,485.15
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,630.68,454.94
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,581.24,419.74
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,530.22,382.58
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,480.81,345.65
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,431.62,307.67
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,380.69,267.3
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,330.19,226.24
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,274.46,181.0
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,225.51,141.14
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,176.37,103.06
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,129.76,71.08
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,85.77,49.47
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,62.27,46.44
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,59.02,43.99
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,55.5,41.18
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,49.9,36.46
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,42.9,30.33
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.66,21.24
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.95,9.96
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,13.34,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,22.18,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,122.26,75.35
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,208.01,159.2
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,287.17,226.6
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,380.74,303.17
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,449.12,357.36
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,521.24,412.16
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,584.9,458.39
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,650.7,503.72
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,702.53,538.36
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,750.57,569.61
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,794.64,596.35
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,837.58,621.76
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,872.04,641.03
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,904.37,658.67
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,922.84,667.1
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,947.02,679.31
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,963.73,687.08
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,977.43,693.06
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,985.35,695.5
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,990.11,696.13
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,988.71,694.94
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,984.01,691.88
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,975.45,685.13
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,963.64,676.48
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,944.95,665.4
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,923.3,652.46
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,897.48,635.52
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,869.03,616.87
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,836.39,596.42
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,801.43,574.33
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,762.84,549.89
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,722.38,523.91
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,678.67,493.73
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,633.53,461.38
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,585.43,426.13
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,536.57,389.36
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,485.63,350.08
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,434.52,309.55
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,382.02,267.02
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,330.3,224.23
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,271.02,175.91
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,219.71,133.85
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,169.36,94.7
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,121.93,62.65
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,75.82,40.81
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,47.7,34.03
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,46.03,32.83
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,44.24,31.44
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,40.64,28.48
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,36.87,25.16
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,29.17,18.23
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,20.4,8.42
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,12.39,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,24.24,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,126.45,75.89
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,217.03,166.39
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,302.56,239.38
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,396.04,316.5
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,463.98,371.59
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,535.63,427.48
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,597.47,472.3
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,658.39,514.64
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,709.21,548.29
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,759.64,580.89
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,801.27,606.84
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,841.39,631.38
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,868.13,646.27
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,900.39,664.85
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,925.61,678.79
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,948.22,691.02
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,964.68,698.96
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,978.09,705.0
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,985.73,707.69
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,990.13,708.44
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,917.38,660.07
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,823.36,590.13
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,901.57,648.78
