Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,959.94,685.05
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,941.74,672.9
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,920.56,659.37
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,894.34,641.25
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,865.55,621.5
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,832.95,600.5
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,798.04,577.85
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,758.89,552.21
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,718.01,525.18
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,674.53,494.35
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,629.63,461.56
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,580.93,425.14
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,532.65,388.22
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,482.4,349.85
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,426.88,306.58
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,374.96,264.25
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,324.19,222.02
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,272.66,179.38
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,222.93,138.62
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,168.6,96.52
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,122.37,65.35
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,77.71,44.24
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,57.24,42.12
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,55.32,40.74
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,53.27,39.15
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,47.99,34.68
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,41.47,28.95
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.56,20.13
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.21,8.51
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.14,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,73.87,40.8
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,149.37,113.28
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,245.39,194.13
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,345.58,277.04
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,415.85,333.79
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,490.97,392.25
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,569.0,450.29
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,646.06,504.58
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,699.19,540.12
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,752.3,574.92
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,796.4,601.47
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,844.31,630.1
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,879.59,650.66
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,912.76,669.65
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,939.76,684.39
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,955.79,691.89
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,973.31,700.49
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,987.82,707.17
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,996.62,710.26
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,1002.2,711.43
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,1000.54,709.58
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,995.57,705.8
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,985.81,697.93
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,972.81,688.15
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,954.34,676.15
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,932.91,662.35
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,907.28,644.54
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,879.0,625.11
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,845.72,603.72
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,810.17,580.77
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,770.81,555.15
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,729.48,528.05
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,684.79,496.5
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,638.73,463.3
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,590.2,427.58
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,540.83,390.35
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,489.42,350.61
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,437.88,309.75
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,384.95,267.0
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,326.32,219.35
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,272.5,175.3
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,220.41,133.06
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,169.32,94.07
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,121.07,62.28
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,69.49,37.42
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,50.09,35.86
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,48.16,34.45
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,46.08,32.82
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,42.15,29.58
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,38.03,25.95
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,29.9,18.68
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.46,7.46
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,14.31,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,112.09,61.91
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,200.25,153.04
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,283.64,224.16
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,382.56,305.08
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,451.56,360.31
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,524.38,416.25
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,591.28,465.23
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,660.76,513.58
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,707.96,544.12
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,758.48,576.31
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,803.99,603.25
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,848.4,628.81
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,874.54,642.65
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,906.27,660.19
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,932.0,673.55
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,955.11,685.17
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,971.57,692.49
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,984.94,697.92
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,992.51,700.15
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,996.81,700.48
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,995.34,698.79
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,990.52,695.17
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,979.9,687.01
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,966.03,676.96
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,947.61,665.55
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,926.18,652.3
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,899.62,634.46
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,870.4,614.98
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,837.04,594.05
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,801.36,571.51
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,762.77,547.05
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,722.21,521.03
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,677.66,490.14
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,631.68,457.26
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,583.45,421.95
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,534.4,385.08
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,482.99,346.16
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,431.4,305.85
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,378.41,262.89
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,326.09,219.61
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,266.22,170.9
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,214.39,128.64
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,163.38,89.45
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,115.14,57.77
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,68.46,37.48
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,45.89,32.4
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,44.49,31.41
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,43.0,30.26
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,38.91,26.88
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,34.6,23.09
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,27.24,16.43
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.88,5.77
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,109.85,57.08
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,224.58,170.34
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,307.0,240.75
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,398.35,315.55
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,466.56,369.49
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,538.56,423.83
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,600.43,467.53
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,661.01,508.43
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,712.38,541.55
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,763.38,573.58
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,806.57,598.33
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,848.39,621.63
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,874.84,635.28
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,906.75,652.44
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,931.83,665.36
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,954.19,676.56
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,970.69,685.48
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,984.08,692.58
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,991.69,695.23
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,996.02,696.0
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,994.54,694.73
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,989.68,691.55
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,978.58,683.2
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,964.23,672.99
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,945.31,661.4
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,923.41,647.99
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,897.31,630.94
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,868.54,612.18
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,836.01,591.92
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,801.15,570.02
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,761.62,545.11
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,720.16,518.63
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,676.02,488.05
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,630.43,455.53
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,581.47,419.77
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,532.0,382.7
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,480.9,344.17
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,429.64,304.23
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,376.94,261.59
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,324.83,218.53
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,265.13,170.05
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,213.52,128.1
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,162.56,89.12
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,114.32,57.75
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,68.0,38.27
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,47.42,33.67
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,45.34,32.12
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,43.11,30.35
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,39.03,26.96
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,34.73,23.17
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,26.91,16.11
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.61,4.83
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,119.18,58.79
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,238.67,181.62
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,319.36,251.05
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,408.76,324.2
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,475.68,377.54
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,546.3,431.23
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,603.66,471.67
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,665.97,514.35
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,716.41,547.09
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,766.4,578.72
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,809.03,603.37
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,842.64,621.42
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,876.49,640.65
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,908.13,658.21
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,932.11,670.65
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,953.24,681.26
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,969.77,690.37
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,983.18,697.63
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,989.51,699.43
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,992.45,699.28
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,990.4,697.56
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,985.01,693.91
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,974.4,686.0
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,960.55,676.16
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,942.13,664.6
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,920.73,651.21
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,893.49,633.01
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,863.77,613.24
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,831.11,592.53
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,796.16,570.22
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,756.71,544.75
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,715.62,517.61
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,671.52,486.45
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,626.09,453.67
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,578.09,418.41
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,529.38,381.69
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,478.82,343.31
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,428.17,303.66
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,369.6,256.69
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,317.05,213.21
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,264.13,169.72
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,212.95,128.24
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,162.18,89.5
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,113.82,58.22
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,62.51,35.32
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,48.94,34.93
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,46.58,33.15
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,44.03,31.12
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,39.57,27.4
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,34.86,23.26
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,26.58,15.78
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,17.77,3.43
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,110.13,49.59
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,227.5,171.82
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,307.32,240.63
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,395.58,313.18
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,465.22,368.45
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,538.78,424.21
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,599.7,467.42
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,662.23,509.84
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,710.94,540.89
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,762.77,573.29
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,806.41,599.24
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,848.66,623.76
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,883.22,644.04
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,907.61,657.54
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,932.48,670.04
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,954.64,680.7
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,970.94,688.12
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,984.15,693.69
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,990.64,695.18
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,993.84,694.81
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,991.71,693.21
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,986.24,689.71
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,973.7,680.53
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,957.95,669.53
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,813.96,574.77
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,658.84,464.12
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,659.66,466.38
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,658.84,466.57
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,737.56,527.6
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,791.77,567.84
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,752.17,542.14
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,710.95,515.05
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,667.35,484.51
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,622.48,452.33
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,573.34,416.25
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,520.74,376.92
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,470.04,338.61
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,419.56,299.22
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,322.33,229.32
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,281.14,204.47
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,253.07,174.41
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,210.48,129.18
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,161.21,91.8
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,114.88,62.05
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,71.08,44.36
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,60.21,44.61
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,56.43,41.59
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,52.35,38.18
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,46.57,33.28
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,39.42,27.0
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,29.03,17.67
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.15,2.43
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.96,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,97.83,39.32
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,198.52,149.82
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,274.14,215.48
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,363.11,289.0
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,432.99,345.13
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,506.98,402.11
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,569.25,448.03
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,633.45,492.72
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,685.77,527.13
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,738.06,560.6
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,671.44,507.77
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,581.38,435.75
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,743.96,553.55
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,891.41,649.14
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,917.4,662.03
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,932.59,668.86
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,949.93,677.21
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,964.3,683.68
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,972.08,686.09
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,976.65,686.63
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,975.45,685.11
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,970.99,681.72
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,960.86,673.9
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,947.57,664.24
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,929.31,652.6
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,908.16,639.22
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,882.08,621.75
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,853.51,602.74
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,820.84,582.04
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,785.99,559.83
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,747.28,535.18
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,706.86,508.41
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,663.31,477.74
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,618.46,445.51
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,570.65,410.59
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,522.42,374.47
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,467.33,332.58
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,416.39,292.51
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,364.01,250.57
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,312.66,208.66
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,260.94,166.82
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,211.24,127.24
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,156.57,86.52
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,110.16,57.6
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,65.69,40.66
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,56.54,41.01
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,53.78,38.93
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,50.81,36.56
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,45.4,32.07
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,38.7,26.25
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,28.27,16.89
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.36,0.58
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,89.89,31.06
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,181.14,135.48
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,262.67,205.57
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,358.89,284.76
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,429.37,341.24
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,503.99,398.57
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,569.71,446.29
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,637.86,492.69
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,689.82,526.41
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,738.05,556.59
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,783.73,584.49
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,828.37,611.07
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,863.12,629.94
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,895.74,647.07
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,913.74,653.48
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,937.32,663.46
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,954.28,672.25
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,968.21,679.26
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,975.97,681.1
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,980.51,681.1
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,978.81,678.35
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,973.81,673.75
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,964.05,666.36
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,951.07,657.14
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,932.66,646.03
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,911.29,633.14
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,884.87,617.43
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,855.85,599.99
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,822.72,579.5
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,787.34,557.42
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,748.3,531.88
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,707.39,504.52
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,663.48,475.0
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,618.22,443.71
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,569.14,408.03
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,520.12,371.47
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,469.54,332.79
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,413.59,289.33
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,361.01,247.26
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,309.49,205.25
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,257.5,163.26
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,207.45,123.55
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,152.84,83.19
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,106.36,54.77
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,61.98,44.99
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,55.19,39.73
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,52.75,37.91
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,50.14,35.84
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,44.7,31.32
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,38.0,25.51
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.53,16.12
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.59,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,69.05,18.52
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,142.96,105.71
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,231.89,180.81
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,321.62,254.82
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,391.46,310.98
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,466.36,368.85
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,539.89,423.51
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,612.21,475.24
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,666.05,510.81
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,720.04,545.54
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,767.3,573.55
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,813.87,600.35
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,845.51,617.8
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,879.67,636.77
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,906.48,651.06
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,930.78,663.69
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,948.49,672.13
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,963.25,678.77
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,971.37,681.34
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,967.75,676.75
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,966.29,674.14
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,961.65,669.66
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,952.85,662.74
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,940.93,654.02
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,922.72,642.5
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,901.67,629.3
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,844.1,591.39
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,782.88,546.5
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,724.17,507.74
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,669.92,471.35
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,671.03,472.49
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,668.85,470.71
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,644.7,458.23
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,610.27,437.44
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,561.7,402.13
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,512.96,365.86
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,462.62,328.22
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,412.59,289.63
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,360.79,248.33
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,305.2,203.67
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,254.1,162.55
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,205.22,123.97
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,157.02,88.7
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,112.3,61.71
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,70.02,51.73
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,65.43,48.3
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,61.88,45.5
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,57.34,41.74
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,49.83,35.44
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,41.95,28.56
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,29.17,17.19
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.68,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,88.92,19.27
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,181.86,135.27
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,262.21,204.96
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,356.88,283.09
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,427.33,339.76
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,501.97,397.3
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,568.25,445.42
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,637.01,492.19
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,689.41,526.42
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,738.14,557.21
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,785.03,585.98
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,830.95,613.47
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,865.24,632.67
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,897.39,650.27
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,916.09,658.94
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,940.24,671.2
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,956.71,678.46
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,970.14,683.88
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,977.9,686.22
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,982.4,686.68
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,981.13,685.52
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,976.52,682.44
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,967.02,675.4
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,954.24,666.44
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,935.1,654.92
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,912.96,641.54
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,836.25,590.43
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,757.65,532.0
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,780.8,554.01
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,788.71,561.87
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,748.99,536.36
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,707.36,509.3
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,663.02,478.14
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,617.23,445.23
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,568.4,409.34
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,518.78,371.89
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,467.03,331.82
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,415.17,290.59
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,361.81,247.4
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,309.16,204.02
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,249.16,155.62
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,197.41,114.3
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,146.64,77.22
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,98.91,49.08
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,53.16,38.03
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,45.93,32.32
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,44.14,30.92
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,42.25,29.33
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,37.69,25.52
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,32.89,21.27
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.02,13.13
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,82.98,10.97
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,169.76,125.5
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,248.62,193.89
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,337.69,267.62
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,411.81,327.13
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,487.69,385.71
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,554.09,435.26
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,623.0,484.07
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,676.09,519.32
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,729.22,553.74
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,771.19,578.66
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,816.56,605.41
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,851.69,625.46
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,884.75,643.92
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,911.42,657.97
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,935.51,670.29
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,943.78,672.41
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,957.4,678.17
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,965.88,681.04
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,971.18,682.04
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,969.79,680.4
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,965.14,676.89
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,955.28,668.87
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,942.23,659.02
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,923.8,647.59
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,902.44,634.38
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,876.08,616.97
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,847.15,597.92
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,814.56,577.44
