Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,779.72,555.38
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,740.48,529.15
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,699.46,500.72
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,655.84,470.11
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,610.9,437.89
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,562.62,402.68
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,513.65,366.02
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,462.45,327.39
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,405.81,283.75
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,353.1,241.27
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,301.39,198.87
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,249.09,156.49
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,198.73,116.65
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,146.35,79.27
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,104.07,55.82
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,60.36,43.71
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,57.17,41.38
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,53.62,38.64
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,49.8,35.54
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,43.89,30.53
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,36.61,24.15
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,27.26,15.41
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,19.46,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,63.23,1.06
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,133.22,96.91
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,217.12,168.25
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,299.22,236.27
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,360.66,286.0
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,425.71,336.64
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,440.97,346.05
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,436.8,340.5
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,490.64,379.16
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,545.21,417.08
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,561.3,424.01
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,573.6,428.22
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,649.6,481.07
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,742.98,543.41
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,844.88,611.35
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,929.87,662.49
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,946.73,669.52
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,960.56,675.21
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,967.81,676.86
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,971.79,676.61
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,884.99,619.96
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,771.79,539.49
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,867.19,608.3
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,936.49,652.04
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,917.65,640.14
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,895.95,627.1
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,869.04,609.44
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,839.76,590.26
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,807.24,570.14
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,772.56,548.46
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,733.21,523.49
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,692.41,495.74
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,648.81,465.25
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,601.71,431.7
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,553.45,396.45
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,504.89,360.05
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,454.13,321.77
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,403.64,282.52
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,351.88,240.88
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,301.26,199.53
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,245.08,154.65
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,195.94,116.06
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,146.7,80.52
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,100.45,53.72
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,60.9,44.16
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,59.69,43.43
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,56.25,40.79
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,52.57,37.81
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,45.12,31.52
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,37.45,24.79
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,25.72,14.04
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,14.25,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,62.24,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,131.04,95.13
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,220.02,170.99
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,309.77,245.37
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,377.23,300.35
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,450.39,357.72
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,505.18,397.67
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,560.52,436.48
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,636.85,490.29
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,709.6,538.83
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,757.03,567.41
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,803.78,594.95
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,839.21,614.52
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,868.5,629.64
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,895.58,642.02
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,920.15,652.49
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,937.61,659.24
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,952.13,664.03
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,959.13,664.53
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,962.95,663.16
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,962.0,661.34
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,949.82,652.83
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,941.65,645.65
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,922.39,631.81
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,903.94,620.96
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,882.78,608.43
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,856.13,591.23
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,827.31,572.71
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,795.05,552.81
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,760.92,531.29
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,722.54,506.35
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,682.86,480.04
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,639.7,450.42
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,595.71,419.63
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,544.78,383.51
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,498.02,349.44
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,449.31,313.88
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,401.38,277.89
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,352.34,239.83
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,304.66,202.23
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,257.13,168.42
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,227.28,149.59
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,184.27,119.09
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,134.99,87.53
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,111.58,84.52
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,103.1,78.19
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,90.45,68.29
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,77.21,57.64
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,61.96,45.1
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,46.1,31.71
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,30.0,17.05
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,9.73,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,19.48,9.3
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,44.41,30.07
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,70.05,51.33
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,100.75,76.65
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,131.93,101.95
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,170.19,131.91
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,199.95,154.52
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,387.35,301.14
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,576.12,438.89
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,613.29,460.22
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,648.68,481.08
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,723.49,531.55
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,805.74,584.75
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,835.74,601.34
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,863.69,616.78
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,883.63,627.78
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,900.99,637.31
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,866.95,611.55
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,832.45,585.45
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,687.54,488.32
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,534.71,382.6
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,601.82,430.35
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,657.06,467.71
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,571.58,408.53
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,485.04,348.56
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,512.17,368.52
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,537.22,386.1
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,573.56,412.05
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,604.43,433.76
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,617.79,444.62
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,622.5,449.27
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,500.84,363.51
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,401.67,292.51
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,391.78,286.36
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,380.43,278.43
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,358.97,263.58
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,341.93,251.41
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,253.53,187.54
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,170.43,127.16
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,93.13,68.21
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,11.14,3.35
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,9.28,1.89
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.42,0.4
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,6.49,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,5.56,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,4.17,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.78,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.85,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.92,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.46,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,11.13,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,22.28,11.46
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,46.56,31.95
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,70.25,51.72
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,98.71,75.46
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,127.59,99.24
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,113.96,87.77
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,101.44,77.08
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,117.55,89.75
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,133.6,102.23
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,265.07,207.22
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,392.48,305.58
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,457.46,354.06
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,508.82,391.88
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,508.23,389.39
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,506.16,386.02
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,524.45,398.84
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,542.34,411.25
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,544.94,411.4
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,535.24,402.84
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,375.92,284.36
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,216.46,162.81
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,159.88,119.37
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,104.05,75.97
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,80.53,57.67
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,57.1,39.34
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,290.21,219.16
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,514.56,382.16
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,409.7,304.93
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,310.17,231.37
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,294.98,220.36
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,280.02,209.29
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,247.25,185.3
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,214.93,161.43
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,172.0,128.86
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,129.61,96.38
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,219.41,165.65
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,300.95,226.76
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,274.82,206.95
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,249.23,187.75
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,198.3,150.12
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,156.87,119.63
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,107.57,81.16
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,55.8,39.91
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,47.87,35.48
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,39.94,28.87
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,32.48,22.49
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,25.04,16.02
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,18.54,10.3
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,12.04,4.54
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.94,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,4.16,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,8.33,0.77
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,15.29,6.84
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,22.25,12.82
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,30.16,19.51
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,38.07,26.12
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,70.15,52.46
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,104.66,80.25
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,106.66,81.52
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,108.97,83.06
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,151.03,116.23
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,193.44,148.95
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,220.82,169.75
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,248.19,190.34
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,211.46,161.41
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,175.86,133.44
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,148.81,112.14
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,122.21,91.15
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,124.09,92.32
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,125.96,93.45
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,189.97,142.77
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,253.87,190.9
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,224.96,168.79
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,196.42,147.14
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,201.55,151.03
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,206.57,154.75
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,231.88,173.83
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,256.74,192.4
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,219.51,164.38
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,182.75,136.66
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,208.7,156.54
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,234.05,175.7
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,268.43,201.59
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,301.3,226.1
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,274.24,206.1
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,247.74,186.6
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,278.9,210.22
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,310.06,233.07
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,295.97,221.95
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,271.52,202.72
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,234.25,175.86
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,194.27,147.18
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,176.09,133.01
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,155.83,118.15
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,132.41,106.95
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,114.48,92.23
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,96.4,77.08
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,77.89,61.24
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,59.3,45.09
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,41.14,28.99
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,24.14,12.33
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.67,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,21.61,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,47.2,30.72
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,88.59,67.0
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,140.22,110.7
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,181.65,145.56
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,223.76,180.16
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,197.34,157.32
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,168.27,132.02
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,117.19,90.36
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,70.76,52.2
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,189.62,147.65
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,310.28,240.45
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,294.0,225.89
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,265.35,202.53
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,335.13,254.51
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,392.27,295.63
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,407.32,305.61
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,422.15,315.55
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,434.25,323.46
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,445.93,331.04
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,416.09,308.59
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,386.77,286.71
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,388.57,287.12
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,390.09,287.19
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,389.11,286.07
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,387.98,284.91
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,284.49,210.28
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,186.64,138.06
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,143.51,105.67
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,100.84,73.02
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,91.5,65.95
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,82.2,58.83
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,58.86,40.72
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,35.46,22.41
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,28.91,17.29
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,22.37,12.14
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,37.74,24.45
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,53.12,36.81
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,63.37,45.05
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,73.62,53.35
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,104.38,78.09
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,132.81,101.05
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,104.22,78.64
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,75.42,55.8
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,65.13,50.21
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,54.86,41.68
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,44.6,32.92
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,34.35,24.03
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,25.04,15.83
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,15.75,7.58
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,8.8,0.68
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.91,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,11.91,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,23.49,12.15
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,47.2,32.53
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,69.57,51.31
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,98.29,75.33
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,127.48,99.38
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,129.64,100.47
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,131.61,101.22
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,168.43,130.48
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,205.68,159.59
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,318.18,247.48
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,435.65,335.71
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,486.93,372.67
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,538.44,409.48
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,613.33,462.1
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,674.43,503.88
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,619.72,461.97
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,576.09,428.06
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,500.76,372.0
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,438.42,324.75
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,471.5,348.63
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,503.58,371.21
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,331.6,246.15
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,162.38,119.33
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,139.59,102.15
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,117.04,84.86
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,285.38,212.03
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,446.72,328.67
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,382.72,281.93
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,322.34,238.09
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,423.61,313.34
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,513.53,377.9
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,419.63,309.7
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,328.9,243.52
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,389.6,289.16
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,435.6,321.86
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,357.01,264.65
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,290.26,216.72
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,291.82,216.39
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,291.03,212.74
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,214.51,158.06
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,164.41,124.32
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,156.34,117.43
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,150.23,113.17
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,128.35,102.67
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,110.33,88.1
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,92.47,73.18
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,74.2,57.59
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,56.21,42.02
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,38.57,26.44
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,22.34,9.71
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,13.82,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,29.59,16.61
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,68.8,50.21
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,104.36,80.47
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,141.09,111.24
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,178.4,141.85
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,160.05,125.81
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,131.7,101.5
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,129.23,99.0
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,127.5,97.05
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,150.42,114.61
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,173.35,131.89
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,223.76,170.6
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,274.45,208.75
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,369.64,279.97
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,452.15,339.87
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,482.73,360.77
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,512.76,381.33
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,517.93,383.0
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,522.55,384.46
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,618.87,452.86
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,710.33,515.33
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,640.64,465.07
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,580.57,421.95
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,584.2,424.63
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,586.75,426.15
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,575.41,418.28
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,563.67,410.22
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,595.2,433.42
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,619.64,451.01
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,553.44,403.99
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,490.35,359.26
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,308.66,229.36
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,129.58,95.22
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,244.17,182.87
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,349.19,259.97
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,285.17,212.79
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,231.6,173.59
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,220.42,165.63
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,209.03,157.32
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,211.49,156.31
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,216.37,156.52
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,176.45,129.29
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,151.41,114.24
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,128.87,103.46
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,110.21,88.33
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,92.34,73.35
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,74.06,57.69
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,56.06,42.04
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,37.7,25.75
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,21.97,8.61
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,42.83,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,120.42,84.11
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,209.18,163.04
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,298.49,238.06
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,369.77,296.88
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,446.82,358.09
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,313.46,250.75
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,141.19,108.42
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,428.75,341.32
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,698.08,543.04
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,517.17,402.25
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,280.89,214.7
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,582.15,450.28
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,858.37,646.19
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,886.97,660.86
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,913.2,675.55
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,766.65,570.49
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,585.29,433.55
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,783.32,581.29
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,948.33,691.98
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,946.98,688.81
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,942.37,684.89
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,927.72,673.47
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,910.0,660.26
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,891.56,647.73
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,870.34,633.46
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,789.59,576.33
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,707.56,514.41
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,734.53,538.7
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,748.16,552.06
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,708.25,523.57
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,667.08,493.83
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,588.21,433.8
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,530.86,389.32
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,469.67,344.91
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,421.37,309.57
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,317.8,234.89
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,238.85,177.93
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,274.51,201.15
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,295.27,209.9
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,249.39,175.83
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,209.8,147.92
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,169.59,115.82
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,112.99,77.5
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,81.88,63.6
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,62.18,47.34
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,57.48,43.4
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,51.62,38.29
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,43.05,30.72
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,34.07,22.44
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,17.21,4.54
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.72,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,11.11,2.53
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,22.73,12.7
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,34.36,22.57
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,47.87,33.89
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,61.82,45.4
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,66.15,48.76
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,70.74,52.22
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,91.41,68.68
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,112.12,84.95
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,145.74,111.11
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,179.47,136.88
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,174.01,132.1
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,168.89,127.73
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,192.16,145.18
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,215.4,162.34
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,256.98,193.49
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,298.38,224.04
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,328.5,245.95
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,369.35,275.51
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,365.18,271.87
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,352.24,262.08
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,330.01,245.12
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,308.16,228.49
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,295.53,219.11
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,283.04,209.82
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,300.25,222.47
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,317.0,234.66
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,324.55,240.14
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,331.7,245.38
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,298.25,220.97
