Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,265.43,196.99
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,170.23,126.19
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,74.73,53.13
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,73.76,52.56
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,72.8,51.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,47.07,31.84
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.15,3.39
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.89,0.79
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.81,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.4,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,14.36,6.04
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,21.32,12.01
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,29.69,19.11
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,38.07,26.12
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,60.93,44.99
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,84.97,64.56
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,105.28,80.8
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,125.52,96.78
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,172.92,134.22
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,220.77,171.17
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,352.32,273.64
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,488.33,374.93
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,432.3,329.93
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,388.9,295.0
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,501.49,377.76
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,600.1,446.48
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,575.82,424.55
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,539.72,395.57
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,457.75,335.98
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,377.72,277.36
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,472.74,343.3
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,571.07,406.17
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,459.18,331.44
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,357.41,261.65
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,308.39,227.95
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,263.83,196.06
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,316.68,235.43
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,366.39,271.69
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,336.91,250.51
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,311.93,232.73
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,383.85,286.75
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,445.4,331.58
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,404.58,301.81
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,372.6,278.68
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,310.27,233.35
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,252.78,191.3
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,248.03,187.75
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,241.04,182.1
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,194.43,147.34
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,157.89,120.42
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,149.24,113.9
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,139.31,106.72
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,120.34,96.87
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,102.06,81.87
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,83.96,66.54
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,65.69,50.74
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,47.25,34.61
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,28.56,17.99
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.38,0.61
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.24,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.63,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,81.59,61.81
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,168.83,131.74
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,162.63,125.62
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,156.5,119.71
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,171.44,130.82
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,186.51,141.86
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,211.31,160.6
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,236.1,179.14
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,318.6,240.98
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,389.83,292.82
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,543.94,407.08
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,697.32,515.95
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,718.7,529.32
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,738.48,542.38
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,742.99,544.56
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,745.81,545.76
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,844.05,619.44
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,916.35,667.9
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,897.3,654.55
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,875.32,639.99
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,787.5,578.39
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,699.74,511.76
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,733.55,541.76
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,750.97,557.63
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,710.84,529.74
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,668.98,499.32
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,624.23,466.19
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,578.25,431.37
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,529.83,393.86
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,476.43,351.81
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,325.04,239.55
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,241.05,180.13
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,259.67,186.23
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,268.37,178.61
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,216.72,135.86
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,161.85,93.24
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,113.79,61.82
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,69.68,44.03
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,58.26,43.85
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,56.46,42.54
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,52.78,39.42
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,48.92,35.95
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,39.45,27.57
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,30.31,19.01
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,42.66,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,118.91,78.61
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,210.17,162.9
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,301.18,239.78
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,374.24,301.11
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,457.8,368.61
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,526.7,422.18
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,598.32,475.95
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,653.83,515.9
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,709.62,555.34
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,758.4,587.87
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,802.98,616.89
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,718.76,551.36
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,608.25,462.74
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,776.94,589.4
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,920.9,686.91
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,937.98,696.32
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,951.99,704.49
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,960.64,708.06
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,966.03,709.59
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,963.85,707.01
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,958.29,702.35
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,946.58,694.08
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,931.61,683.77
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,912.08,670.51
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,889.53,655.29
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,862.35,635.68
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,832.47,614.32
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,797.58,590.55
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,760.41,565.16
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,719.78,537.12
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,677.36,505.96
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,631.97,471.86
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,585.29,436.09
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,534.66,396.54
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,479.87,353.15
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,427.23,310.86
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,374.94,267.71
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,321.93,222.95
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,270.7,179.48
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,212.78,132.18
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,162.37,93.39
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,114.08,62.51
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,70.06,45.91
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,61.62,46.5
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,60.01,45.35
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,55.64,41.74
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,49.82,36.68
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,40.72,28.59
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,31.2,19.58
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.8,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,62.51,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,170.33,113.01
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,259.94,202.6
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,358.45,286.24
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,432.42,347.77
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,511.3,410.49
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,576.83,460.2
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,641.73,506.79
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,694.67,543.75
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,747.32,579.71
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,792.79,608.86
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,829.78,631.58
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,863.71,651.74
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,895.32,670.1
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,805.43,604.15
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,671.37,500.62
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,834.69,622.43
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,970.02,712.04
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,976.32,712.77
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,979.15,712.25
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,975.51,708.81
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,968.41,703.29
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,954.01,691.99
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,936.31,678.72
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,916.03,665.01
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,892.68,649.35
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,863.9,630.35
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,832.47,609.58
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,797.59,586.23
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,760.37,561.21
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,718.34,532.73
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,674.67,500.99
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,628.88,466.97
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,581.78,431.21
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,530.88,391.75
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,475.98,348.56
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,423.16,306.45
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,370.7,263.41
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,317.32,218.48
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,265.48,174.62
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,212.75,131.5
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,156.84,88.78
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,107.99,58.03
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,63.09,47.45
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,57.22,42.81
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,55.35,41.42
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,51.59,38.31
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,47.65,34.83
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,38.08,26.33
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,28.87,17.52
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,59.7,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,162.99,105.54
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,248.49,192.46
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,340.86,270.36
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,415.23,332.02
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,494.55,395.05
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,557.21,442.26
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,621.67,487.93
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,675.28,524.73
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,725.22,558.07
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,771.17,586.8
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,815.93,614.14
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,850.59,633.76
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,883.02,651.67
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,901.44,660.14
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,925.11,672.14
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,941.29,680.54
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,954.33,687.04
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,960.64,688.0
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,963.61,687.02
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,830.28,597.31
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,668.52,480.62
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,816.04,589.42
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,928.21,662.88
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,908.02,648.67
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,884.79,633.92
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,786.22,566.36
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,689.06,494.22
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,729.56,528.56
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,752.19,547.33
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,711.3,519.88
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,668.59,489.78
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,595.1,435.15
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,539.04,392.74
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,487.06,355.13
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,445.39,324.41
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,397.89,289.85
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,353.52,257.14
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,320.04,229.65
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,274.07,191.71
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,225.47,149.84
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,164.92,99.69
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,112.9,64.7
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,59.62,44.72
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,56.65,42.52
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,54.74,41.09
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,50.53,37.57
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,46.09,33.65
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,36.59,25.16
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,27.32,16.17
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,40.1,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,119.55,74.25
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,201.36,154.69
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,289.46,228.18
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,361.62,287.15
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,439.59,348.19
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,509.09,399.69
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,576.66,447.9
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,512.7,395.71
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,413.27,317.9
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,507.7,386.52
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,592.12,444.04
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,618.83,457.72
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,643.4,470.13
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,690.99,498.95
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,751.07,534.23
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,844.8,597.45
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,929.16,648.46
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,840.17,590.71
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,734.55,518.5
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,739.84,523.75
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,743.42,526.62
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,749.44,530.76
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,753.47,533.55
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,820.13,584.03
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,864.02,614.91
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,836.34,598.0
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,806.24,580.09
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,639.27,464.22
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,490.68,355.2
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,472.71,344.13
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,454.64,331.99
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,510.8,374.84
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,551.27,404.02
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,504.03,369.26
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,456.67,333.95
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,399.89,292.0
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,357.54,260.73
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,301.06,219.91
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,249.49,184.05
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,225.75,164.84
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,197.94,142.76
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,163.38,118.93
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,131.32,104.71
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,114.96,91.68
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,97.97,77.79
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,81.01,63.44
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,63.49,48.28
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,46.1,33.04
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,28.22,16.6
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,45.01,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,129.43,78.48
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,212.05,162.71
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,300.6,236.64
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,372.13,295.05
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,454.61,359.12
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,518.39,405.85
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,584.23,452.14
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,638.85,486.14
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,693.69,518.64
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,738.95,543.16
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,783.25,566.11
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,814.92,585.7
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,848.95,606.99
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,875.19,622.11
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,898.73,635.64
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,915.79,646.47
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,929.83,655.6
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,936.47,659.81
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,939.87,662.07
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,824.87,586.79
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,697.82,497.32
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,594.38,427.63
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,495.39,358.36
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,698.3,508.54
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,860.27,618.39
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,773.54,557.9
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,687.13,495.23
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,717.83,522.51
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,733.56,537.78
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,613.0,449.21
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,516.21,376.67
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,461.54,338.23
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,411.0,302.13
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,423.53,311.7
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,420.87,309.01
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,398.17,289.37
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,354.57,250.68
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,302.44,207.48
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,252.24,165.76
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,201.73,125.33
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,153.96,90.1
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,107.5,62.46
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,69.41,52.96
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,66.61,50.92
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,63.32,48.34
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,56.19,42.34
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,48.67,35.76
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,37.52,25.82
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,25.82,14.4
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,39.65,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,116.44,68.22
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,198.26,153.11
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,284.08,226.23
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,355.75,285.82
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,433.17,347.53
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,501.82,399.88
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,568.74,449.08
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,624.05,487.99
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,679.69,525.57
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,726.46,556.01
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,772.48,585.44
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,809.16,608.91
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,843.95,630.99
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,868.23,645.22
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,894.68,660.97
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,792.2,587.4
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,669.36,494.57
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,654.15,483.5
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,649.84,479.24
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,696.09,511.71
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,729.81,535.14
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,825.07,606.35
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,901.38,658.51
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,881.08,644.54
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,857.92,629.38
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,827.6,609.4
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,799.33,590.78
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,765.23,567.88
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,729.06,543.26
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,690.09,515.38
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,649.17,485.5
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,602.22,450.46
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,555.53,414.74
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,472.76,351.1
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,416.5,308.3
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,373.63,276.5
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,340.29,251.42
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,301.6,215.19
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,248.03,163.64
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,197.27,122.63
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,149.3,87.2
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,102.83,59.93
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,67.38,51.54
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,64.46,49.36
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,61.32,46.87
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,54.44,40.94
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.24,34.52
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,36.43,24.84
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,25.09,13.42
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,39.14,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,114.88,64.61
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,199.74,154.44
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,289.3,231.24
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,361.78,292.23
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,445.2,359.38
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,513.0,412.26
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,583.61,465.19
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,342.39,275.91
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,60.48,43.46
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,193.78,150.71
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,331.57,256.98
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,392.29,302.76
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,467.17,358.35
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,503.65,383.67
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,539.57,408.39
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,605.47,456.6
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,683.39,512.15
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,687.77,512.7
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,690.53,512.53
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,514.41,384.42
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,335.23,250.11
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,650.2,491.82
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,906.84,669.5
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,718.21,534.11
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,521.67,384.4
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,496.2,366.65
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,471.44,348.75
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,544.88,404.18
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,606.96,449.96
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,636.62,476.61
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,648.74,488.98
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,495.52,373.01
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,387.52,289.75
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,429.92,322.94
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,455.74,338.44
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,398.21,291.25
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,345.87,247.02
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,292.99,201.5
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,241.89,157.65
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,190.14,115.25
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,135.57,74.59
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,90.6,58.34
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,111.35,88.82
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,94.84,75.3
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,78.14,61.39
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,61.67,47.26
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,45.01,32.74
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,30.19,19.67
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.84,5.35
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.63,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,43.31,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,122.5,65.95
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,208.61,161.02
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,298.67,238.29
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,374.86,301.83
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,453.48,364.8
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,418.06,334.67
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,361.49,287.27
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,426.86,337.89
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,494.65,388.7
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,563.01,438.38
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,647.76,498.25
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,750.23,572.04
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,846.6,635.68
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,787.85,591.13
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,706.72,527.33
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,758.03,563.4
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,796.67,589.89
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,725.77,536.76
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,653.26,482.47
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,650.08,479.58
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,645.85,475.68
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,722.03,530.56
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,790.63,578.6
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,746.2,545.89
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,707.16,517.32
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,537.79,396.73
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,379.35,280.16
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,568.35,426.86
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,724.73,542.0
