Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,607.48,452.0
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,513.89,379.58
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,394.16,292.71
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,294.03,218.72
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,314.83,234.64
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,336.84,250.74
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,351.75,260.42
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,349.88,255.26
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,303.52,219.14
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,261.13,186.59
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,221.72,154.51
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,178.72,121.27
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,138.38,96.71
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,109.74,86.95
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,98.19,77.73
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,86.07,67.78
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,71.62,55.43
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,56.55,42.26
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,40.12,27.75
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,24.07,11.45
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,28.3,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,79.39,38.26
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,173.78,132.53
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,259.99,205.79
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,332.34,266.37
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,410.54,329.41
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,478.98,382.07
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,557.35,439.87
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,612.77,478.92
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,668.55,516.44
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,718.47,548.03
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,767.95,578.6
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,804.85,602.02
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,839.88,624.09
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,734.75,546.54
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,597.72,443.04
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,568.92,421.03
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,538.32,397.1
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,594.16,436.26
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,648.81,473.41
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,666.91,485.19
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,691.86,501.68
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,657.03,476.6
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,630.33,457.25
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,673.56,488.43
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,707.2,512.36
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,687.69,497.75
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,667.43,482.95
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,630.47,457.3
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,594.36,432.12
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,625.16,458.51
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,636.65,469.47
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,591.71,435.95
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,545.94,401.39
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,496.94,363.69
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,447.66,324.79
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,392.15,280.99
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,341.53,239.71
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,289.78,196.67
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,239.63,155.1
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,189.66,115.83
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,142.64,82.72
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,96.54,58.06
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,69.85,53.17
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,66.6,50.74
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,62.41,47.37
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,54.81,40.93
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,46.81,33.88
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,34.72,23.08
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,22.04,9.1
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,36.83,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,106.65,49.38
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,192.01,146.56
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,277.95,220.15
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,349.91,279.98
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,427.66,341.76
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,496.29,393.85
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,563.54,442.86
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,619.12,481.49
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,675.0,518.52
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,721.18,546.95
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,766.34,574.03
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,802.46,596.46
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,836.69,617.48
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,656.35,487.34
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,429.84,317.75
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,520.18,383.68
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,596.85,437.13
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,609.08,443.48
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,620.17,449.46
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,644.0,465.57
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,666.34,480.49
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,695.87,500.83
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,714.82,514.07
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,709.82,510.35
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,703.25,505.77
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,755.82,547.79
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,790.05,575.21
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,754.92,551.66
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,717.85,525.91
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,676.96,497.01
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,634.84,466.67
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,589.11,433.02
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,542.63,398.04
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,489.29,357.27
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,444.73,322.41
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,392.71,282.31
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,344.26,244.33
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,291.41,204.82
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,256.92,180.75
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,209.88,149.89
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,176.91,130.86
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,151.36,113.08
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,130.31,103.13
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,112.02,88.51
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,93.24,73.14
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,74.32,57.26
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,56.46,41.89
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,36.46,24.4
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,15.78,4.08
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.41,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,20.87,10.99
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,34.37,22.51
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,51.52,36.87
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,68.99,51.26
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,88.49,66.99
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,107.82,82.25
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,125.93,96.4
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,143.95,110.28
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,123.42,93.42
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,104.38,77.91
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,180.56,137.28
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,258.28,195.73
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,303.17,227.99
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,335.63,250.58
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,448.33,332.87
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,572.75,419.28
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,658.02,476.29
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,729.94,523.04
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,814.4,581.82
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,888.44,631.91
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,877.29,622.34
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,863.36,611.9
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,844.17,600.03
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,822.5,586.5
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,739.3,528.28
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,661.49,473.11
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,620.85,445.76
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,581.74,418.87
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,546.61,394.97
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,510.89,370.37
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,529.18,386.04
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,531.99,388.39
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,464.82,338.6
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,415.17,302.19
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,344.78,252.21
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,287.86,212.7
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,273.26,199.48
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,249.07,177.69
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,203.32,136.5
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,145.65,88.43
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,102.09,66.35
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,80.64,62.45
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,74.78,57.85
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,68.56,52.76
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,59.22,44.69
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,49.37,35.93
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,34.49,22.68
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.9,5.18
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,28.28,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,77.54,27.71
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,172.45,131.06
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,256.82,203.43
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,328.34,263.16
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,405.7,325.13
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,471.11,374.86
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,539.68,424.87
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,601.39,469.0
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,658.47,508.48
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,706.79,539.18
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,754.44,568.67
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,791.44,589.83
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,826.59,609.37
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,742.49,546.5
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,641.79,470.25
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,778.14,568.78
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,904.45,651.54
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,779.62,562.7
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,629.08,453.36
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,622.26,448.8
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,614.58,442.65
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,669.21,481.06
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,712.5,511.06
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,531.23,385.57
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,359.3,262.07
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,505.68,368.89
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,638.28,460.11
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,554.65,400.68
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,479.19,347.31
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,450.35,327.56
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,422.46,308.09
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,485.81,357.59
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,529.92,389.75
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,482.45,353.22
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,434.78,315.95
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,384.81,276.0
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,336.01,236.15
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,285.87,194.92
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,237.12,155.05
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,189.24,118.38
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,145.26,88.82
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,101.64,67.32
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,83.62,64.73
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,77.49,59.91
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,70.97,54.57
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,60.9,45.99
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,52.26,38.28
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,35.58,23.42
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,18.3,2.46
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,22.78,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,63.64,18.1
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,145.62,109.25
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,225.26,177.04
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,306.65,244.04
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,383.42,305.56
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,448.16,355.83
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,515.87,406.72
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,571.83,447.06
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,628.75,487.07
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,681.84,523.18
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,729.41,554.83
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,767.5,579.38
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,803.89,602.57
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,716.73,535.07
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,614.46,456.24
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,606.88,450.06
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,610.86,451.29
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,769.05,566.01
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,907.4,659.85
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,791.01,575.82
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,661.02,480.57
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,782.07,569.91
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,877.27,635.36
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,774.21,561.41
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,670.62,484.87
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,733.95,535.04
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,778.55,570.02
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,657.19,480.85
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,551.65,401.78
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,597.8,439.95
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,624.06,461.35
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,529.47,389.94
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,458.07,336.02
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,421.55,309.46
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,392.13,287.48
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,368.07,266.64
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,329.53,230.97
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,278.27,188.4
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,228.9,147.87
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,180.44,110.7
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,135.27,80.65
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,91.39,60.22
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,76.84,59.1
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,71.54,54.93
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,65.92,50.32
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,56.45,42.22
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,46.47,33.39
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,33.69,21.73
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,18.27,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.48,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,38.99,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,108.69,27.94
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,204.44,155.56
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,305.22,242.42
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,381.07,306.42
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,462.6,372.36
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,323.58,260.7
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,148.45,115.18
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,218.03,170.9
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,279.49,218.59
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,324.43,252.24
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,369.65,285.5
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,473.66,363.49
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,580.46,440.73
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,750.8,567.07
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,897.1,665.26
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,911.93,672.88
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,923.6,679.4
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,822.12,606.49
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,690.06,505.79
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,618.21,454.03
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,556.91,408.56
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,740.15,547.56
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,889.68,651.83
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,868.51,636.49
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,844.38,620.34
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,755.87,556.3
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,669.03,489.16
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,651.3,478.56
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,629.81,464.73
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,606.63,448.48
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,580.71,429.86
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,432.68,321.27
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,311.95,231.43
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,293.24,218.1
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,274.76,204.61
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,269.45,201.07
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,262.26,195.85
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,237.13,176.94
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,212.47,158.41
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,193.12,143.56
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,171.88,127.77
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,144.36,108.94
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,124.0,98.67
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,105.84,83.94
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,87.22,68.47
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,61.0,46.1
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,38.78,26.9
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.96,16.92
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.63,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,28.92,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,78.04,12.54
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,179.99,135.53
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,272.93,215.62
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,347.99,278.76
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,434.76,348.57
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,279.79,224.91
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,96.14,72.45
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,321.72,256.05
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,545.5,427.19
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,664.03,514.9
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,779.95,594.78
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,814.57,616.45
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,847.04,636.95
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,873.93,652.48
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,891.02,661.35
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,906.22,670.16
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,918.27,676.98
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,924.93,678.96
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,928.27,678.91
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,799.21,588.39
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,643.98,471.8
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,677.0,495.14
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,699.48,510.2
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,479.28,353.69
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,267.01,196.47
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,349.04,257.43
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,424.96,312.25
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,583.09,434.55
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,709.27,528.51
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,512.4,381.97
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,354.0,260.91
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,411.17,304.8
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,454.96,337.07
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,433.05,320.16
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,406.68,299.3
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,370.56,268.45
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,319.53,223.17
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,268.54,180.58
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,219.64,140.42
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,171.22,103.67
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,126.25,74.77
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,83.58,57.44
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,75.79,58.28
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,70.78,54.32
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,65.49,49.94
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,56.33,42.06
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,48.51,34.96
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,32.79,20.58
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.99,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,21.87,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,62.33,3.33
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,149.24,110.92
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,246.1,193.3
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,322.04,256.92
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,404.9,323.87
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,470.49,375.2
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,545.1,431.41
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,466.53,367.96
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,380.2,297.38
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,570.67,444.98
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,755.43,578.42
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,670.49,511.91
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,566.13,429.75
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,540.93,408.83
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,526.75,395.4
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,449.56,337.19
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,384.96,287.62
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,668.6,502.48
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,915.06,672.4
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,912.21,667.89
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,906.07,663.01
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,892.22,652.05
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,881.72,643.54
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,860.95,629.32
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,837.24,613.27
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,808.4,594.0
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,777.06,573.03
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,742.02,549.29
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,704.81,522.98
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,663.08,492.56
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,619.86,460.47
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,573.81,425.52
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,523.34,386.62
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,472.57,346.47
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,422.78,306.14
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,370.63,263.18
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,319.29,220.15
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,262.18,172.91
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,212.05,131.86
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,162.01,94.13
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,115.16,64.76
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,71.18,53.98
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,67.33,50.98
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,63.86,48.29
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,58.97,44.24
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,51.13,37.48
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,42.91,30.1
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,30.9,18.71
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,17.84,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,12.65,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,29.47,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,129.55,95.57
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,214.53,168.73
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,300.01,240.08
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,383.49,307.96
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,459.91,368.33
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,541.64,430.62
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,604.91,476.27
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,664.01,517.41
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,718.7,553.73
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,773.29,589.16
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,809.8,612.51
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,839.98,631.39
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,869.6,648.57
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,896.74,663.95
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,913.03,673.36
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,926.17,680.83
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,933.66,683.59
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,930.85,679.7
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,927.22,676.59
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,920.26,671.42
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,907.77,661.41
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,892.05,649.45
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,870.94,635.34
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,846.86,619.32
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,817.19,598.57
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,785.02,576.17
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,749.24,552.24
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,711.31,525.39
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,668.91,494.61
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,623.39,461.05
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,575.52,424.95
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,526.76,387.32
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,475.3,346.85
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,423.75,305.26
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,370.54,262.01
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,318.16,218.5
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,260.06,170.34
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,208.85,128.48
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,157.64,90.12
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,109.66,60.68
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,65.05,48.9
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,64.47,48.61
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,61.26,46.21
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,56.91,42.69
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,49.35,36.12
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,41.45,28.95
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,27.8,16.04
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,16.2,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,13.0,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,34.53,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,128.18,94.14
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,211.38,166.08
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,296.78,237.44
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,379.79,305.05
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,453.07,363.13
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,531.21,422.97
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,593.82,468.42
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,652.41,509.59
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,705.86,545.29
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,759.14,580.07
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,795.57,603.56
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,830.09,625.62
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,856.03,640.38
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,884.17,656.62
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,900.71,666.27
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,914.14,674.01
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,921.83,676.68
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,919.31,672.73
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,916.13,669.66
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,909.64,664.54
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,900.91,657.03
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,888.71,647.37
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,866.94,632.78
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,842.17,616.29
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,813.25,595.83
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,781.61,573.59
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,745.22,549.08
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,706.61,522.07
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,664.42,491.44
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,620.44,458.87
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,572.93,423.72
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,524.33,386.73
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,473.11,346.07
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,417.0,300.86
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,363.42,256.91
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,310.5,212.54
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,256.5,166.94
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,204.2,123.87
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,152.68,85.34
