Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,56.98,34.33
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,48.27,34.65
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,46.99,33.74
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,43.58,31.0
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,40.0,27.95
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,33.04,21.75
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,25.72,14.52
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,12.89,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,44.28,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,165.23,111.02
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,269.62,209.41
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,348.91,276.43
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,434.7,345.34
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,502.17,396.51
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,572.4,447.04
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,626.84,483.2
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,678.06,515.7
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,723.08,541.67
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,766.77,565.79
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,800.82,585.5
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,832.58,603.58
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,856.95,616.77
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,871.53,623.74
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,886.25,632.26
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,897.76,638.85
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,902.33,640.44
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,903.49,640.05
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,898.39,636.13
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,889.88,630.25
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,876.76,620.83
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,860.28,609.4
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,837.45,594.82
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,811.58,578.35
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,780.89,557.61
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,747.53,535.18
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,710.19,510.32
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,670.62,482.71
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,626.75,451.79
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,581.26,418.9
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,532.49,382.4
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,482.73,344.18
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,426.11,300.35
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,375.14,259.55
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,311.97,214.29
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,279.25,194.11
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,227.83,147.75
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,159.92,89.04
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,109.98,58.2
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,63.59,47.04
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,57.95,42.57
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,56.02,41.06
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,51.37,37.33
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,46.49,33.17
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,36.33,24.35
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,26.63,14.92
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,21.13,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,128.08,83.2
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,213.86,164.44
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,289.0,227.26
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,370.92,292.85
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,442.34,347.47
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,522.38,405.93
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,579.85,445.83
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,637.76,484.74
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,687.72,516.75
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,737.01,547.48
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,773.4,569.01
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,807.84,589.1
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,559.69,415.26
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,258.87,190.73
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,239.95,177.46
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,221.58,163.53
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,319.83,235.45
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,409.13,298.25
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,546.71,396.94
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,677.98,487.36
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,781.52,561.46
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,859.7,613.38
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,756.18,542.55
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,649.06,465.35
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,709.4,512.11
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,748.14,541.57
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,710.87,515.61
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,671.39,487.85
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,627.68,456.51
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,582.26,423.14
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,533.57,387.28
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,483.89,349.45
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,427.21,304.72
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,374.28,261.45
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,320.28,216.54
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,267.05,171.99
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,212.39,127.53
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,159.51,87.67
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,102.62,52.25
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,54.06,39.4
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,51.42,37.45
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,49.11,35.67
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,44.94,32.27
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,40.55,28.48
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,32.66,21.47
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,24.32,12.9
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,34.53,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,145.16,93.46
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,237.77,184.26
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,313.61,248.56
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,399.67,317.7
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,465.44,367.35
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,533.42,415.91
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,589.51,455.66
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,645.92,494.12
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,690.88,522.09
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,734.64,548.66
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,770.17,570.29
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,803.71,590.43
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,828.71,605.24
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,846.89,615.61
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,862.38,624.74
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,874.79,631.99
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,879.37,633.03
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,880.69,632.17
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,756.13,546.15
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,616.1,444.82
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,738.77,535.21
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,836.26,602.36
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,813.42,586.79
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,787.81,570.34
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,708.4,512.6
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,634.15,457.46
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,648.2,470.7
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,648.85,473.17
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,605.92,442.05
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,562.05,409.7
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,477.97,348.01
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,417.09,303.63
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,399.5,288.3
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,364.84,257.18
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,233.51,164.47
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,161.86,119.92
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,157.21,116.74
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,151.87,112.95
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,117.04,86.74
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,82.56,63.23
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,70.16,53.15
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,57.65,42.8
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,45.07,32.36
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,32.5,21.69
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,21.33,12.0
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.19,1.88
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,17.03,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,127.7,79.07
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,222.88,172.21
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,299.32,237.73
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,387.05,309.71
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,462.25,369.76
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,541.3,430.59
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,432.14,342.02
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,272.59,212.65
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,380.75,297.13
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,493.99,381.84
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,457.6,350.86
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,430.05,326.83
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,495.48,374.69
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,561.24,421.42
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,731.44,548.48
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,874.14,646.08
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,879.11,646.41
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,880.74,645.58
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,875.55,641.41
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,866.98,635.17
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,850.74,622.68
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,831.41,608.3
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,581.15,431.59
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,333.36,244.47
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,411.87,302.46
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,485.28,354.57
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,578.61,427.01
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,645.18,477.38
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,601.87,444.68
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,554.83,409.13
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,506.82,372.65
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,458.1,334.51
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,407.12,293.05
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,356.34,250.8
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,304.19,207.34
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,253.12,164.6
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,200.07,123.9
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,161.38,97.95
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,122.19,77.69
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,97.45,75.89
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,86.35,66.89
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,74.57,57.14
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,62.82,47.3
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,50.42,36.63
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,38.74,26.25
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,23.89,11.31
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,18.76,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,125.31,75.01
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,217.35,167.68
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,293.66,233.7
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,377.74,303.79
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,448.64,360.54
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,519.12,414.96
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,302.16,243.35
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,49.27,34.41
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,58.61,41.84
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,67.96,49.07
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,274.36,213.77
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,475.9,366.14
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,528.41,403.22
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,593.07,448.72
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,407.0,309.53
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,216.68,162.67
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,569.44,436.09
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,864.36,641.9
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,767.41,569.94
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,655.49,484.41
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,655.88,484.02
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,654.65,481.94
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,641.23,472.17
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,626.74,461.7
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,603.76,445.31
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,580.39,428.59
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,537.52,397.32
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,498.57,368.77
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,534.57,398.28
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,548.68,409.06
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,495.46,367.03
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,452.74,332.99
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,378.9,277.64
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,331.98,243.77
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,253.7,187.26
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,201.37,151.17
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,154.68,116.05
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,109.23,81.42
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,96.6,71.9
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,84.08,65.38
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,70.87,54.47
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,57.53,43.27
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,44.61,32.31
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,31.57,21.06
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,20.4,11.26
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.26,0.62
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.98,2.42
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,26.0,15.19
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,45.03,31.29
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,64.35,47.52
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,85.05,64.51
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,105.47,80.9
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,151.13,117.96
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,208.31,163.38
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,288.32,226.35
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,382.53,298.06
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,337.73,261.52
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,303.64,233.41
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,389.42,298.44
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,487.41,369.84
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,585.58,441.62
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,671.53,503.03
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,655.8,488.33
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,638.32,473.27
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,450.93,337.75
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,264.36,197.59
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,240.65,180.24
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,217.34,162.65
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,294.46,220.58
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,365.72,272.72
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,476.31,355.09
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,574.46,425.68
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,552.41,408.97
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,529.53,392.27
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,470.27,348.93
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,414.77,308.32
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,418.2,311.34
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,409.24,304.03
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,306.25,228.48
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,225.82,170.35
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,169.11,127.68
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,113.06,84.72
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,81.98,60.42
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,49.28,34.39
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,43.21,29.69
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,37.15,26.3
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,31.09,21.18
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,25.04,15.99
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,19.0,10.76
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,12.97,5.46
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,8.33,1.3
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.7,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.87,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,15.75,7.1
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,26.44,16.3
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,37.15,25.47
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,48.8,35.31
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,60.46,45.01
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,59.53,44.11
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,58.6,43.19
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,60.01,44.19
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,61.43,45.19
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,96.5,73.69
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,132.71,102.72
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,134.79,103.86
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,136.94,105.11
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,180.2,139.38
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,223.45,173.16
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,269.6,208.5
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,324.31,249.76
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,228.11,175.29
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,143.35,108.77
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,208.21,159.7
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,272.4,209.16
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,305.79,234.57
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,340.71,261.0
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,285.88,218.68
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,234.71,179.14
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,253.25,193.57
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,271.08,207.28
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,243.7,186.39
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,216.91,165.94
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,144.69,110.06
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,71.8,52.46
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,126.71,96.57
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,178.43,137.66
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,224.21,169.65
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,254.08,186.86
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,213.62,155.55
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,183.88,134.43
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,149.09,111.26
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,122.12,99.85
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,106.35,86.62
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,90.02,72.63
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,73.11,57.95
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,55.68,42.45
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,38.07,26.37
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,20.64,5.96
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,10.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.31,4.89
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,40.07,27.02
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,71.65,54.31
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,110.47,87.4
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,144.49,116.0
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,178.86,144.24
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,182.6,146.23
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,175.65,139.41
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,198.64,157.24
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,221.66,174.75
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,261.44,205.11
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,289.73,226.02
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,302.14,234.27
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,314.33,242.34
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,384.5,295.67
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,453.9,347.04
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,498.58,378.33
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,531.22,400.59
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,566.85,426.24
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,600.62,450.24
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,623.02,465.81
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,635.91,474.76
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,554.96,416.08
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,480.12,361.22
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,430.73,325.05
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,383.72,290.16
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,361.03,273.57
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,339.03,257.31
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,315.73,240.06
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,293.15,223.27
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,339.61,258.55
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,378.96,286.72
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,356.07,267.8
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,331.99,247.01
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,297.09,216.99
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,251.01,177.63
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,212.15,148.5
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,173.1,121.57
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,114.57,78.21
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,64.14,49.91
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,60.01,46.52
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,55.61,42.73
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,49.52,37.39
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,41.73,30.31
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,30.22,19.61
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,18.17,2.62
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,126.21,62.01
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,251.12,196.67
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,329.8,266.28
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,415.38,337.93
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,481.04,390.94
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,549.4,443.58
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,603.74,481.37
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,654.97,514.76
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,699.37,541.91
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,742.48,567.22
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,776.53,587.73
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,808.27,606.38
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,832.02,618.7
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,846.41,624.8
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,859.79,630.36
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,869.96,633.87
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,874.19,633.64
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,875.01,631.41
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,869.72,627.33
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,860.99,621.26
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,847.98,611.99
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,831.5,600.62
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,808.03,585.41
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,781.48,568.26
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,750.42,548.6
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,716.63,526.71
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,678.15,499.48
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,637.44,470.1
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,593.37,436.77
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,547.56,401.42
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,498.79,363.79
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,448.95,324.22
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,396.7,281.71
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,344.05,237.8
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,289.92,192.54
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,230.09,143.06
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,175.28,99.18
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,122.15,61.82
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,71.0,37.2
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,47.38,34.74
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,45.03,32.85
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,42.59,30.77
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,34.9,24.16
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,30.78,20.37
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,23.7,13.73
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,16.23,0.0
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,137.64,62.43
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,279.09,220.66
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,359.52,293.77
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,447.03,368.7
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,512.91,422.6
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,577.77,473.12
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,632.12,512.86
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,686.31,551.19
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,730.29,581.25
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,772.79,609.72
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,800.41,626.12
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,832.06,645.29
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,855.47,658.8
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,875.9,670.19
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,889.22,676.67
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,899.14,680.93
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,902.83,681.04
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,902.93,678.88
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,897.26,674.27
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,887.97,667.37
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,871.78,654.81
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,852.17,640.02
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,827.86,623.2
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,800.35,604.22
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,768.69,581.17
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,734.18,555.85
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,694.88,526.35
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,653.24,494.59
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,607.7,459.41
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,560.34,422.0
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,509.95,381.99
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,458.44,339.87
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,404.61,294.21
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,350.61,247.47
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,294.7,199.27
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,233.22,147.11
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,176.98,101.24
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,122.42,62.72
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,69.47,37.94
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,48.49,36.17
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,46.15,34.33
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,43.75,32.32
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,35.97,25.55
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,31.9,21.77
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,23.92,14.15
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,15.46,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,9.05,0.0
