Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,139.46,56.17
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,284.45,224.91
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,365.12,298.19
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,452.86,372.7
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,518.42,426.46
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,582.95,476.92
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,638.14,515.47
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,693.13,552.04
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,736.35,577.36
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,777.94,600.34
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,810.61,619.5
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,834.39,632.43
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,857.2,644.73
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,876.93,654.94
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,890.24,661.56
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,900.13,666.07
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,902.9,664.78
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,902.09,661.39
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,895.85,655.93
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,886.02,648.35
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,870.09,635.76
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,850.68,621.15
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,826.33,605.35
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,798.78,587.51
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,765.8,565.54
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,730.03,541.14
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,689.91,512.61
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,647.48,481.83
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,602.12,448.0
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,554.96,411.79
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,504.17,372.29
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,452.36,330.68
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,398.02,285.89
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,343.41,239.68
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,288.01,192.62
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,233.28,146.36
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,170.99,96.51
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,116.88,59.24
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,64.29,35.97
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,47.06,35.12
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,45.07,33.49
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,43.07,31.74
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,35.32,24.99
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,31.22,21.16
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,23.2,13.36
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.69,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.41,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.83,6.4
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,24.58,15.0
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,34.35,23.51
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,45.07,32.61
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,55.79,41.53
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,60.46,45.21
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,65.13,48.83
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,150.93,118.9
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,252.51,197.96
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,273.16,212.47
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,293.56,227.16
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,378.14,290.8
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,474.53,360.34
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,313.6,239.76
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,163.32,123.54
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,250.44,190.6
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,346.83,261.36
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,482.52,361.1
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,611.84,451.36
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,582.36,427.95
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,559.98,410.91
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,516.72,379.67
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,475.14,349.62
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,450.7,331.85
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,429.39,316.13
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,431.31,317.95
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,430.94,317.84
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,404.1,298.81
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,377.94,280.25
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,398.05,294.94
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,407.95,300.0
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,311.58,230.37
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,234.86,176.58
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,236.85,176.4
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,235.11,172.09
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,175.23,129.84
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,139.41,106.4
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,122.45,93.77
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,106.89,85.77
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,89.67,71.36
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,72.26,56.51
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,55.03,41.71
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,37.59,26.4
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,23.22,13.12
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,101.17,24.46
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,205.99,159.06
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,283.98,227.5
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,369.67,297.9
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,439.53,352.95
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,510.75,406.44
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,568.26,447.64
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,626.19,487.71
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,672.97,517.14
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,718.65,544.73
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,754.89,567.39
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,789.1,588.52
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,813.24,602.8
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,834.61,615.33
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,845.75,621.77
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,857.99,629.18
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,862.67,630.52
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,864.03,629.91
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,858.74,626.36
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,850.14,620.83
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,842.57,614.9
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,835.79,609.6
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,811.15,593.32
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,783.41,575.17
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,750.92,553.13
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,715.73,528.1
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,676.14,499.72
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,634.32,469.14
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,589.25,435.72
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,542.56,400.12
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,492.47,360.79
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,441.47,319.6
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,388.13,275.8
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,330.06,227.58
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,275.07,181.46
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,221.16,136.69
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,167.26,94.69
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,115.76,61.08
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,60.07,37.23
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,50.39,37.51
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,47.9,35.54
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,45.31,33.35
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,39.95,28.66
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,34.35,23.49
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.07,13.4
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,15.25,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,100.08,14.56
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,205.21,156.5
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,283.14,225.08
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,371.67,298.07
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,440.18,352.1
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,511.48,405.79
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,567.98,448.21
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,624.94,489.79
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,672.78,521.95
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,719.85,552.91
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,754.59,574.32
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,783.72,591.71
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,807.8,605.57
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,829.05,617.53
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,843.64,626.27
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,855.03,633.06
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,859.6,634.61
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,860.8,634.11
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,855.01,629.96
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,845.83,623.73
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,830.06,612.02
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,811.15,598.34
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,787.01,582.41
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,759.99,564.52
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,729.13,542.0
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,695.63,517.03
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,656.97,488.79
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,616.32,458.57
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,572.0,425.17
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,526.2,389.78
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,477.31,351.02
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,427.83,310.78
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,376.25,268.12
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,325.09,224.96
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,271.94,180.51
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,214.9,133.78
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,162.85,93.74
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,113.55,62.17
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,65.96,50.24
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,59.84,45.36
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,56.19,42.33
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,52.36,39.0
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,45.55,33.1
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,38.41,26.58
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,24.69,13.38
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,14.3,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,75.6,0.99
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,167.85,126.26
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,243.71,193.48
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,327.84,264.35
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,400.89,324.42
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,483.69,389.8
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,307.0,248.11
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,104.46,79.57
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,119.48,91.41
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,134.43,102.82
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,115.89,87.74
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,98.36,73.54
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,266.81,207.22
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,446.08,342.47
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,513.03,392.15
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,590.01,448.35
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,715.54,543.26
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,829.28,623.58
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,823.85,618.23
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,815.21,611.58
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,634.25,477.53
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,446.04,332.67
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,493.94,369.03
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,533.1,397.75
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,545.94,407.38
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,552.51,412.41
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,584.86,439.22
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,596.7,449.26
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,553.12,414.3
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,508.11,377.9
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,460.28,339.38
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,411.83,299.46
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,339.76,245.5
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,297.76,217.35
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,262.51,181.71
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,204.28,125.62
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,153.55,87.03
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,105.5,57.0
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,59.15,44.33
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,56.08,42.0
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,53.09,39.52
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,49.97,36.8
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,43.51,31.19
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,35.38,23.87
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,23.11,11.6
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,12.39,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,91.28,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,188.79,141.21
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,266.84,210.83
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,356.26,285.46
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,427.3,342.72
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,501.7,400.18
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,557.84,441.83
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,614.55,482.35
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,661.96,514.07
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,708.71,544.58
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,564.17,433.68
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,374.19,285.19
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,609.62,464.9
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,818.51,609.37
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,831.66,614.96
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,841.61,620.08
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,845.48,620.03
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,840.8,614.5
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,835.04,609.72
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,825.97,602.89
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,813.02,592.82
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,796.68,580.67
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,772.91,564.85
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,746.19,547.13
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,715.02,524.95
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,681.22,499.78
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,642.78,471.97
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,602.27,442.12
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,558.64,409.49
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,513.44,374.79
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,464.91,336.68
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,415.57,296.86
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,359.24,250.94
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,307.36,207.39
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,253.96,162.66
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,201.73,119.93
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,149.39,80.77
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,99.41,50.72
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,48.23,34.69
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,47.22,34.06
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,44.16,31.6
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,40.94,28.89
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,35.79,24.42
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,30.42,19.48
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,20.41,8.94
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,91.16,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,190.08,140.74
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,268.29,210.69
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,358.97,285.96
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,437.67,349.73
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,520.9,414.61
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,575.44,454.74
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,630.4,492.83
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,674.02,521.71
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,720.13,551.76
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,753.1,571.75
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,783.77,589.95
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,688.87,519.36
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,572.97,429.63
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,589.22,441.02
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,604.14,450.68
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,597.83,443.33
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,580.94,429.01
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,725.01,536.78
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,833.68,611.72
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,818.47,599.43
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,799.93,586.0
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,687.12,505.22
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,573.6,419.88
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,639.93,471.8
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,681.88,503.79
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,642.88,474.56
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,601.7,443.68
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,557.01,409.74
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,510.7,373.7
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,461.43,334.51
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,411.29,293.59
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,359.56,250.75
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,303.54,204.22
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,250.0,159.71
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,197.7,117.2
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,146.09,78.99
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,97.41,50.7
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,49.51,35.93
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,48.17,35.02
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,46.33,33.58
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,44.51,32.01
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,38.65,26.89
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,32.53,21.23
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,20.42,8.25
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,10.48,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,97.27,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,206.61,151.41
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,287.48,223.52
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,376.42,296.37
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,449.2,354.59
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,526.04,413.6
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,575.96,450.63
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,629.64,488.46
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,673.68,518.47
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,716.59,547.2
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,527.81,407.55
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,287.42,219.37
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,242.71,184.81
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,191.7,144.61
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,201.13,151.71
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,210.54,158.68
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,549.73,422.68
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,833.8,622.82
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,827.04,616.53
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,816.92,609.9
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,674.64,506.56
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,523.91,390.84
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,637.11,480.45
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,724.59,548.32
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,692.81,524.55
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,659.01,499.44
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,621.75,472.09
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,582.72,442.73
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,539.39,408.55
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,495.2,372.95
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,448.42,335.12
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,397.34,293.08
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,347.78,250.95
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,299.42,209.36
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,249.29,166.98
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,200.95,127.28
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,152.8,91.32
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,108.02,64.92
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,71.92,55.95
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,69.32,54.11
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,62.38,48.29
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,55.47,42.28
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,45.78,33.62
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.65,24.24
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,21.69,8.32
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,8.58,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,95.69,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,203.76,154.27
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,284.49,230.85
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,373.21,307.82
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,440.87,365.1
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,511.53,422.37
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,566.52,464.79
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,621.94,505.54
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,666.81,535.52
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,707.33,561.42
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,741.25,582.77
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,772.95,602.16
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,797.01,616.1
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,818.29,628.02
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,832.24,634.81
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,842.94,639.46
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,841.39,636.09
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,842.2,634.6
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,836.11,627.92
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,826.63,619.15
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,811.6,607.08
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,793.3,592.98
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,769.57,576.73
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,742.86,558.47
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,711.86,535.2
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,678.14,509.31
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,639.55,480.49
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,598.83,449.5
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,554.58,414.53
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,508.64,377.47
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,459.69,337.86
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,409.95,296.59
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,352.88,249.08
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,300.97,204.78
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,247.26,159.57
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,194.81,116.71
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,141.71,77.21
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,90.47,47.93
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,48.93,36.12
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,47.93,35.46
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,44.06,32.24
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,39.97,28.68
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,34.28,23.61
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,28.34,17.97
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,13.91,2.39
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,105.38,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,265.37,200.78
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,342.67,278.3
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,434.12,357.53
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,501.35,413.39
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,570.87,468.13
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,624.72,507.44
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,678.38,544.59
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,721.77,573.22
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,757.52,595.67
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,689.66,542.17
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,580.69,455.09
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,733.81,570.03
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,862.14,656.12
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,874.73,661.0
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,883.79,664.59
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,885.76,663.54
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,884.06,660.23
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,876.48,654.43
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,865.22,646.35
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,847.92,633.44
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,827.15,618.33
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,801.78,601.35
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,773.15,582.13
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,739.37,557.81
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,702.78,529.9
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,662.48,499.83
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,619.81,467.29
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,572.87,430.76
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,524.29,391.96
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,472.78,350.44
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,420.25,306.79
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,365.57,259.85
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,310.89,212.24
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,254.49,163.86
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,192.82,113.05
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,137.03,71.83
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,83.79,42.77
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,48.4,36.24
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,47.28,35.54
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,44.81,33.47
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,38.61,28.01
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,33.25,23.14
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,27.69,17.68
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,13.61,1.09
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
