Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,33.57,22.46
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,24.04,13.22
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,13.93,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,8.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,50.06,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,166.89,120.69
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,258.39,204.19
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,331.74,266.83
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,410.52,331.53
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,468.31,377.57
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,527.21,422.67
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,575.07,457.1
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,622.57,490.04
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,656.38,512.13
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,685.53,529.96
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,709.5,543.81
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,730.82,555.61
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,743.98,561.65
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,754.03,565.59
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,757.16,565.26
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,757.0,562.88
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,750.49,556.75
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,737.73,546.6
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,724.7,536.47
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,708.2,523.49
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,684.28,506.28
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,657.42,486.77
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,626.12,464.04
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,592.13,438.79
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,553.62,409.39
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,513.06,377.71
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,469.32,342.11
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,424.0,304.48
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,375.59,264.86
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,326.48,223.71
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,270.19,176.35
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,218.7,133.12
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,167.04,92.61
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,116.86,58.71
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,66.57,35.66
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,45.93,33.28
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,43.66,31.54
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,41.4,29.68
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,33.56,22.86
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,29.21,18.8
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,21.38,10.94
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,15.25,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,99.03,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,223.5,161.44
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,324.85,257.19
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,396.19,319.04
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,467.92,378.54
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,522.8,422.4
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,578.02,464.61
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,620.99,495.35
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,662.71,523.33
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,693.67,543.63
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,717.18,558.34
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,737.93,569.9
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,755.75,579.31
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,766.71,584.52
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,774.35,587.56
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,774.88,586.05
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,771.98,582.37
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,763.79,576.33
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,752.18,568.08
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,733.87,554.17
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,712.42,537.72
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,686.78,518.41
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,658.24,496.77
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,625.17,470.72
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,589.67,442.48
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,550.67,411.88
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,509.71,379.09
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,464.59,342.52
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,418.31,304.13
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,369.98,263.27
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,321.15,221.31
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,265.08,173.83
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,214.31,131.11
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,163.03,90.93
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,113.54,57.72
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,65.4,36.57
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,48.5,35.62
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,41.8,30.1
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,39.48,28.17
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,35.35,24.47
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,31.14,20.45
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,21.96,11.19
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,14.3,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.16,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,148.42,102.38
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,257.46,200.9
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,329.38,262.84
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,405.89,326.42
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,461.6,371.44
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,518.45,415.72
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,564.3,450.37
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,606.86,481.73
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,438.85,347.73
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,226.69,175.46
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,351.69,274.45
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,477.61,369.95
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,610.8,472.18
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,736.42,563.2
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,734.83,559.35
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,734.41,557.21
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,728.17,552.2
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,718.69,545.07
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,480.22,366.57
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,237.01,177.12
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,380.67,287.66
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,508.57,381.8
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,551.44,414.18
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,572.53,429.16
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,534.44,398.87
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,494.45,366.71
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,404.63,298.67
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,343.8,254.18
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,235.48,174.3
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,145.69,108.48
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,189.14,129.2
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,208.06,126.19
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,126.13,77.82
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,107.88,80.51
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,70.93,46.99
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,44.91,32.28
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,42.68,30.49
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,40.41,28.55
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,35.89,24.54
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,31.26,20.19
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,21.61,10.42
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,13.34,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,20.14,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,115.27,76.6
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,203.79,158.01
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,275.37,219.29
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,353.35,284.08
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,409.72,329.88
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,472.41,378.96
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,265.13,214.12
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,33.43,21.74
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,215.0,170.41
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,397.62,312.39
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,414.53,322.98
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,430.19,333.06
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,477.21,367.89
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,513.31,394.24
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,296.57,229.01
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,87.66,63.74
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,274.76,210.44
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,450.02,341.22
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,433.47,326.89
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,417.04,313.5
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,456.99,343.75
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,494.25,371.06
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,444.24,333.12
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,400.01,299.73
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,376.14,281.74
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,352.81,264.02
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,340.88,254.63
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,326.67,243.1
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,288.27,214.54
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,253.27,188.72
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,247.37,175.39
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,213.67,137.84
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,168.84,103.77
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,126.89,76.42
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,87.27,59.29
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,76.47,59.42
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,70.26,54.31
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,63.8,48.78
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,55.95,41.71
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,44.56,31.34
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,27.29,14.33
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,24.27,11.37
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,42.87,29.05
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,69.96,52.0
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,96.73,74.48
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,130.52,102.47
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,157.69,124.64
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,153.27,120.36
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,157.05,122.59
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,145.74,113.05
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,135.18,104.12
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,138.35,106.17
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,141.65,108.3
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,238.22,184.39
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,328.78,253.26
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,252.87,194.16
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,175.05,133.29
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,101.01,75.32
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,28.85,17.69
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,28.85,17.67
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,28.86,17.62
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,131.81,99.33
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,233.52,177.2
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,217.19,164.4
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,201.22,152.33
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,117.76,88.01
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,33.5,21.38
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,22.78,12.81
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.08,4.16
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,27.89,17.03
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,43.71,29.89
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,26.01,15.58
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.6,3.9
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.84,6.63
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.98,5.11
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.12,4.0
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.8,2.0
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.48,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.63,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.77,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.39,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.91,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.48,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,11.11,3.43
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,18.07,9.44
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,25.04,15.42
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,32.02,21.37
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,39.0,27.25
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,83.95,64.72
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,131.91,104.05
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,131.8,103.6
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,132.17,103.61
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,105.93,81.77
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,81.05,61.16
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,97.28,74.25
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,113.53,87.24
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,103.83,79.08
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,94.28,71.13
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,93.33,70.28
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,92.38,69.45
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,154.61,119.03
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,216.32,167.17
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,138.92,106.12
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,62.44,45.01
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,102.99,77.49
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,142.98,109.05
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,79.25,58.4
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,14.88,6.47
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,50.74,35.65
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,86.68,64.71
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,113.18,86.25
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,138.63,106.99
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,117.64,90.35
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,96.73,73.7
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,111.11,85.55
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,123.55,95.82
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,107.17,82.8
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,91.86,73.9
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,75.81,60.24
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,59.55,46.12
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,44.28,32.54
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,28.8,18.66
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.24,5.8
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.92,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.85,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.7,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.55,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.94,0.23
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,8.34,1.42
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,32.49,21.79
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,56.73,41.93
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,86.83,66.74
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,117.95,92.05
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,141.71,110.88
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,165.35,129.36
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,150.8,117.11
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,136.82,105.47
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,170.03,131.59
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,203.01,157.07
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,246.58,191.02
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,295.0,228.18
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,279.33,215.24
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,260.65,200.29
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,243.72,187.17
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,227.25,174.41
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,215.25,165.18
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,203.47,156.13
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,139.0,105.8
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,74.56,54.7
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,159.1,122.04
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,233.88,180.14
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,147.02,112.37
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,54.9,39.2
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,117.63,89.53
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,166.98,128.38
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,156.57,112.49
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,130.01,87.15
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,97.75,78.79
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,95.58,77.1
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,81.9,65.46
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,64.94,50.75
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,54.46,41.31
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,40.84,28.83
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,24.2,10.84
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,7.63,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.53,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,114.71,66.41
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,207.79,162.94
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,274.84,222.45
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,347.5,284.41
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,273.08,224.39
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,177.85,144.22
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,103.83,82.39
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,37.15,25.67
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,122.23,96.63
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,222.32,177.42
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,202.5,160.27
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,192.35,151.19
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,250.55,197.18
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,300.33,235.58
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,228.61,178.24
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,155.51,119.56
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,126.97,96.87
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,98.96,74.46
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,101.75,76.67
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,104.53,78.85
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,105.88,79.92
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,107.22,80.99
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,92.32,69.1
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,77.38,57.15
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,44.69,30.79
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.09,4.24
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,12.55,4.64
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,13.01,5.04
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,61.44,44.79
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,108.84,83.52
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,145.95,112.63
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,177.82,137.16
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,157.22,121.06
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,137.1,105.73
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,116.8,95.42
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,101.63,82.59
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,85.64,68.95
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,69.26,54.66
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,53.89,40.87
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,35.97,24.67
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,20.62,7.79
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.77,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,111.33,59.29
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,221.63,172.55
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,291.94,234.86
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,367.53,299.04
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,202.23,166.15
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.34,1.38
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.49,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.38,6.39
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,24.14,14.5
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,49.76,35.59
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,75.44,56.42
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,160.27,125.06
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,246.74,193.17
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,145.64,112.46
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,49.34,34.58
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,71.76,52.72
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,94.25,70.73
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,176.55,135.96
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,257.98,198.73
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,350.8,270.58
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,429.37,329.65
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,316.88,243.26
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,210.78,161.09
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,139.45,105.8
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,68.01,49.27
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,109.5,82.54
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,149.46,114.26
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,151.72,116.38
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,153.59,118.29
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,114.28,87.23
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,74.48,55.4
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,98.72,75.39
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,119.97,92.94
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,83.68,66.74
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,58.52,45.23
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,54.35,41.71
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,50.06,37.89
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,41.38,29.99
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,33.39,22.35
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,16.81,4.7
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,6.01,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,12.04,4.12
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,19.93,11.02
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,27.83,17.89
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,35.74,24.71
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,43.66,31.44
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,84.77,65.83
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,128.13,101.42
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,126.93,100.11
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,126.28,99.31
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,93.24,71.92
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,62.36,46.3
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,92.97,71.41
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,124.22,96.75
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,167.72,131.64
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,211.03,165.8
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,201.08,157.58
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,191.39,149.71
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,191.68,149.88
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,191.96,150.06
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,227.36,178.26
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,261.59,205.24
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,271.35,212.92
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,278.52,218.59
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,250.89,196.85
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,226.24,177.5
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,219.28,171.8
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,212.12,165.92
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,183.65,143.59
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,156.34,122.19
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,103.03,79.28
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,47.41,33.8
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,68.87,51.82
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,88.49,68.34
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,76.81,61.7
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,65.33,51.77
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,53.74,41.69
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,41.82,31.14
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,30.17,20.62
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,18.55,10.04
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.26,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
