Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,52.58,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,134.13,21.09
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,224.04,172.54
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,311.14,252.22
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,372.52,306.72
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,436.52,361.16
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,331.43,275.01
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,187.82,153.57
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,218.82,178.85
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,258.66,210.31
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,312.15,252.78
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,366.02,294.43
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,523.71,420.02
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,667.37,529.44
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,671.32,528.71
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,672.09,526.45
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,667.71,521.01
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,660.11,513.09
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,647.58,500.92
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,633.87,487.68
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,612.03,469.99
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,587.27,449.9
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,557.94,425.27
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,526.01,398.31
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,489.81,368.73
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,451.62,336.86
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,409.62,301.38
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,366.08,263.81
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,320.06,223.69
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,269.35,179.69
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,220.23,137.5
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,171.24,97.47
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,121.91,62.61
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,74.46,38.38
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,44.07,32.67
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,41.96,30.92
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,38.9,28.35
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,35.85,25.6
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,27.68,18.14
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,22.47,12.11
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,13.34,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,67.69,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,166.42,5.39
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,254.61,198.34
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,346.16,285.52
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,407.41,341.99
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,470.7,397.91
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,519.8,439.54
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,568.64,479.32
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,599.42,503.33
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,632.72,528.33
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,658.19,546.43
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,681.08,562.0
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,695.42,570.06
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,706.51,575.36
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,711.21,575.8
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,712.41,573.75
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,707.26,566.95
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,698.53,557.43
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,683.62,543.42
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,665.24,526.72
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,641.73,507.13
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,615.0,484.79
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,582.88,457.94
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,547.96,428.38
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,509.49,395.41
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,468.72,359.84
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,424.53,320.24
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,378.7,278.61
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,329.56,234.79
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,279.57,189.85
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,228.29,144.42
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,177.35,101.74
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,125.39,64.02
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,74.76,37.84
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,41.95,31.73
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,35.33,25.86
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,32.85,23.72
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,30.37,21.43
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,25.97,17.17
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,21.54,11.74
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,11.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,61.85,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,152.87,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,242.35,187.04
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,326.98,267.98
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,387.88,323.01
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,447.73,374.89
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,493.19,412.44
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,538.08,447.88
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,573.21,475.79
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,606.59,501.59
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,630.55,518.54
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,651.91,533.08
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,666.03,542.4
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,677.09,549.27
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,677.86,547.31
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,678.97,545.45
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,674.32,539.53
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,666.37,531.1
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,652.65,518.31
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,635.71,503.0
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,614.02,484.97
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,589.38,464.39
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,559.12,438.32
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,526.35,409.91
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,489.64,378.69
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,450.93,345.16
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,408.9,308.33
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,365.56,269.68
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,315.95,225.62
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,269.13,183.52
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,220.24,140.63
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,171.84,100.37
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,122.99,65.15
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,76.03,40.67
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,45.82,34.93
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,43.77,33.2
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,40.79,30.58
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,34.53,24.89
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,28.61,19.29
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,22.49,12.35
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,13.34,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,8.1,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,16.72,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,73.14,52.5
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,118.56,94.66
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,156.57,128.93
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,195.22,163.16
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,229.44,192.64
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,264.17,221.79
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,291.43,243.83
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,318.05,264.84
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,385.71,319.86
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,445.11,367.05
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,422.26,345.85
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,388.77,316.66
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,389.35,315.15
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,389.03,312.83
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,247.56,199.15
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,104.64,81.29
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,144.22,113.63
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,183.41,145.03
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,128.11,100.31
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,73.6,55.7
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,63.79,47.62
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,53.99,39.51
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,32.08,21.26
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,10.22,2.94
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,69.84,52.89
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,127.81,100.91
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,113.67,89.36
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,99.62,77.92
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,81.67,63.15
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,63.26,47.87
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,56.72,42.57
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,50.19,37.21
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,43.2,32.98
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,36.21,26.74
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,28.76,20.05
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,21.32,13.29
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,14.82,7.29
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.33,1.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,4.29,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.46,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.92,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.85,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.78,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.7,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.63,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,10.19,3.3
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,15.77,8.17
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,15.77,8.12
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,15.78,8.07
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,23.68,14.89
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,31.59,21.68
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,108.88,87.81
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,188.52,154.59
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,178.86,146.16
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,169.52,138.18
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,105.01,83.94
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,41.87,30.26
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,27.43,17.91
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.01,5.53
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,78.27,61.33
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,142.83,115.81
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,153.58,124.81
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,163.93,133.52
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,151.94,123.36
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,140.17,113.49
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,105.69,84.69
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,70.75,55.19
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,69.81,54.54
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,68.87,53.86
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,61.86,48.06
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,54.86,42.19
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,47.39,37.64
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,39.94,30.84
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,32.02,23.54
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,24.12,16.16
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,16.68,9.17
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,9.26,1.86
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,4.77,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.91,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.7,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,10.65,2.68
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,17.61,9.31
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,26.44,17.22
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,35.28,25.1
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,44.13,32.9
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,52.99,40.62
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,57.66,44.61
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,62.33,48.56
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,53.93,41.1
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,45.55,33.71
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,27.4,18.01
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.28,2.35
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,75.9,59.31
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,144.46,116.7
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,103.31,82.02
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,63.32,48.25
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,155.14,125.51
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,250.19,203.46
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,255.29,207.39
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,259.88,211.13
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,196.2,158.93
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,136.41,109.48
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,118.79,94.92
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,101.28,80.35
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,140.89,113.64
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,178.35,144.87
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,112.41,89.91
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,44.62,32.68
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,38.09,27.18
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,31.57,21.63
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,28.31,18.87
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,25.05,16.1
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,21.33,13.73
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,17.61,10.35
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,13.89,6.96
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,10.18,3.53
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.94,0.48
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.7,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.91,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.95,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,5.09,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.33,1.44
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,12.04,4.81
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,15.75,8.15
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,19.93,11.85
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,24.12,15.49
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,35.75,25.62
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,47.4,35.68
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,60.46,46.87
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,73.55,57.97
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,46.49,34.61
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,19.5,11.27
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,92.51,73.69
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,167.95,136.16
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,126.25,101.23
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,85.75,67.33
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,155.13,125.4
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,223.91,181.52
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,175.14,141.38
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,127.64,102.17
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,118.66,94.65
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,109.76,87.14
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,84.81,66.34
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,59.57,45.15
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,92.52,73.07
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,124.26,99.77
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,144.61,116.68
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,163.09,131.94
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,103.66,82.62
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,41.81,30.44
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,37.61,26.93
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,33.42,23.37
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,34.53,25.72
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,51.27,40.82
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,46.94,36.84
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,42.53,32.6
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,34.13,24.51
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,25.36,14.89
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,14.77,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,99.85,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,215.99,156.83
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,310.15,254.15
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,367.7,308.94
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,433.33,368.07
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,483.42,412.47
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,533.51,455.36
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,568.65,484.03
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,602.09,510.38
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,627.18,529.5
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,645.77,543.09
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,486.25,408.05
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,292.67,242.06
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,264.25,217.4
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,236.48,193.09
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,217.17,176.76
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,204.79,166.18
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,225.04,182.48
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,248.33,201.05
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,185.75,149.55
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,128.57,102.2
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,135.3,107.64
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,141.92,112.94
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,145.67,116.1
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,149.28,119.19
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,113.83,89.97
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,78.24,60.41
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,65.15,49.53
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,52.08,38.6
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,60.0,45.41
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,67.93,52.24
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,60.93,46.5
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,53.92,40.71
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,48.56,38.14
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,59.97,48.44
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,54.62,43.55
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,49.14,38.34
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,37.87,27.72
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,28.39,17.34
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,17.16,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,73.66,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,180.41,128.65
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,266.41,217.77
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,328.61,274.73
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,393.96,331.77
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,441.77,372.3
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,489.75,411.24
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,526.32,439.64
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,561.62,466.04
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,586.49,482.93
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,606.94,496.05
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,623.09,506.08
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,636.43,513.77
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,426.29,347.28
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,190.93,153.11
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,257.13,207.91
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,315.93,254.61
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,289.68,232.43
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,264.49,211.58
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,262.29,209.77
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,259.98,207.8
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,284.46,226.93
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,306.2,243.37
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,293.82,233.17
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,281.14,222.81
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,244.53,193.6
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,210.87,167.01
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,212.68,167.52
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,211.02,164.69
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,190.07,147.65
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,169.58,131.31
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,137.1,94.43
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,86.99,52.5
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,57.45,45.8
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,54.66,43.37
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,50.01,39.24
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,45.28,34.82
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,36.47,26.44
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,25.93,15.36
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,15.73,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,19.03,8.51
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,33.77,23.37
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,52.54,40.47
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,70.74,56.99
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,89.76,74.06
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,108.56,90.75
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,95.93,79.51
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,85.0,69.73
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,95.03,78.25
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,105.03,86.64
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,105.57,86.92
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,106.24,87.31
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,139.0,115.53
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,171.65,143.41
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,240.98,203.11
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,303.48,256.13
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,271.69,228.49
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,237.57,199.04
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,225.31,188.48
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,213.43,178.28
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,219.44,183.38
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,224.96,188.04
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,229.14,191.54
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,231.97,193.82
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,246.36,205.32
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,254.66,211.04
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,218.68,181.07
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,184.77,153.33
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,177.28,145.86
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,166.97,135.9
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,145.3,118.26
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,124.23,101.99
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,104.41,91.16
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,89.73,77.61
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,74.34,63.32
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,58.6,48.42
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,42.84,33.21
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,26.72,16.71
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,13.74,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,84.86,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,197.79,136.94
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,294.78,244.88
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,357.55,305.48
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,419.74,363.05
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,469.91,407.87
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,520.07,450.96
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,556.68,480.67
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,591.68,507.95
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,617.93,527.41
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,641.71,544.33
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,522.98,442.64
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,382.62,322.26
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,391.77,328.81
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,399.92,333.76
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,403.94,335.85
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,407.01,337.14
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,405.13,334.02
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,402.37,330.21
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,424.25,347.13
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,437.98,356.93
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,417.72,338.85
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,397.09,320.69
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,367.53,296.07
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,339.2,272.47
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,300.95,241.07
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,266.23,212.94
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,243.97,194.3
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,221.56,175.34
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,187.35,148.54
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,161.52,129.19
