Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,141.28,113.25
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,121.55,98.21
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,72.91,61.11
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,46.49,37.11
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,39.29,30.55
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,36.24,27.6
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,29.9,21.36
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,23.34,13.87
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,11.51,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.25,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,137.57,90.23
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,246.13,201.4
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,310.95,261.51
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,379.21,322.11
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,268.73,229.8
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,112.92,93.47
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,120.82,100.27
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,128.82,106.73
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,379.46,324.17
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,608.85,510.59
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,407.14,342.33
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,173.26,142.12
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,177.2,145.39
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,181.19,148.23
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,171.27,139.69
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,161.68,131.5
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,162.14,131.56
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,162.61,131.65
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,182.14,147.86
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,201.09,163.49
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,242.98,198.02
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,279.91,227.96
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,193.86,157.42
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,111.31,89.0
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,114.28,91.54
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,117.14,93.9
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,113.23,90.77
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,109.28,87.63
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,155.58,111.04
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,174.63,109.23
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,128.3,74.28
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,84.13,49.1
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,50.97,40.7
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,47.9,37.92
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,44.27,34.57
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,40.6,31.02
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,33.53,24.17
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.2,15.97
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,12.9,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,59.27,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,165.44,102.58
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,258.89,207.11
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,321.97,265.92
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,388.67,325.29
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,436.34,367.33
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,484.41,408.25
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,518.35,436.07
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,554.13,464.41
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,371.27,311.05
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,146.94,118.36
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,157.77,127.12
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,168.6,135.6
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,105.38,82.78
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,45.57,32.63
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,46.98,33.78
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,48.38,34.91
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,201.72,162.28
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,355.53,285.4
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,397.05,318.66
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,436.21,349.38
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,426.09,339.71
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,413.82,328.22
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,332.31,263.03
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,261.49,207.01
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,257.37,202.92
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,251.45,197.04
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,235.58,183.67
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,219.87,170.12
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,165.49,128.45
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,118.73,93.44
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,106.76,83.95
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,94.85,74.33
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,81.95,66.78
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,69.44,55.78
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,46.85,35.84
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,38.78,28.5
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,32.09,22.18
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,25.17,14.66
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,12.39,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,60.5,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,167.2,100.76
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,263.02,212.63
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,325.65,271.81
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,392.01,331.11
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,441.08,374.1
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,487.8,413.52
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,525.26,443.61
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,561.37,471.47
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,587.79,489.86
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,611.93,505.79
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,627.85,515.75
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,640.92,523.23
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,647.43,525.47
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,650.8,525.19
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,645.12,517.84
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,639.16,510.13
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,628.31,498.99
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,614.23,485.34
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,593.92,467.11
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,570.71,446.44
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,542.9,421.18
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,512.57,393.7
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,477.58,364.51
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,440.6,333.17
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,400.95,298.8
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,359.92,262.66
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,312.1,221.43
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,266.89,181.7
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,219.54,140.98
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,173.04,102.61
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,126.01,68.12
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,80.79,43.04
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,46.17,35.48
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,44.55,34.07
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,37.49,27.83
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,34.35,24.9
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,28.86,19.64
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,23.21,13.32
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.43,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,36.57,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,137.16,76.13
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,227.57,179.9
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,292.49,239.36
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,361.19,299.28
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,414.71,345.03
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,469.14,389.85
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,507.68,420.81
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,545.17,450.04
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,573.96,471.04
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,598.71,488.44
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,615.91,500.05
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,630.36,509.35
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,638.85,514.02
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,644.28,516.27
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,641.61,513.08
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,635.79,507.44
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,626.15,498.2
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,615.19,487.72
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,594.88,470.72
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,571.65,451.28
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,544.29,428.27
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,514.34,402.72
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,479.41,372.53
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,442.42,340.08
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,402.43,304.6
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,360.96,267.27
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,316.63,227.65
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,271.58,187.14
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,220.31,142.19
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,173.95,103.23
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,126.45,67.9
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,80.63,42.05
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,44.48,33.89
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,42.77,32.45
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,39.7,29.75
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,33.47,24.09
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,28.39,19.2
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,23.17,13.34
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,11.4,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.48,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,125.23,66.54
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,234.9,189.02
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,300.36,250.14
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,369.76,311.32
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,418.85,352.91
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,468.35,392.77
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,507.19,423.26
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,544.98,451.73
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,340.68,284.54
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,103.19,82.22
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,132.51,106.93
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,161.74,130.67
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,172.38,138.91
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,182.96,147.08
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,188.22,151.1
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,193.45,155.12
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,185.74,148.39
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,178.28,141.96
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,193.58,154.31
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,208.38,166.11
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,211.63,168.34
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,214.57,170.35
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,237.74,188.74
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,257.64,204.11
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,239.15,188.98
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,221.29,174.53
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,218.66,171.66
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,210.3,163.77
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,156.53,122.25
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,107.98,85.04
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,97.0,76.32
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,86.06,67.46
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,74.44,60.64
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,63.04,50.57
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,45.98,35.48
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,44.07,33.62
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,36.16,26.18
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,27.95,17.51
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,13.43,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.4,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,14.83,6.88
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,24.59,15.79
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,34.36,24.61
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,43.67,32.93
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,53.0,41.12
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,62.43,49.27
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,72.06,57.47
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,88.17,71.16
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,104.22,84.6
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,110.18,89.48
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,116.17,94.36
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,134.43,109.41
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,152.57,124.17
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,198.5,162.47
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,249.13,203.91
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,222.94,181.55
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,202.93,164.56
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,206.21,167.2
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,209.34,169.67
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,207.88,168.1
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,206.32,166.5
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,181.69,146.47
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,157.85,127.09
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,143.21,114.98
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,128.74,102.98
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,134.34,107.84
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,139.52,112.34
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,122.84,98.66
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,106.31,85.03
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,95.36,75.99
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,84.45,66.9
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,71.35,58.61
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,67.78,55.43
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,60.56,49.0
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,53.1,42.13
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,42.09,31.73
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,30.68,20.07
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,15.46,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,111.01,48.49
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,218.3,172.37
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,284.03,233.81
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,353.75,295.61
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,407.52,342.81
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,462.31,389.4
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,501.15,421.33
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,538.99,451.51
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,568.23,473.39
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,593.65,491.74
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,366.62,305.18
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,111.26,87.78
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,119.23,94.07
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,127.17,100.08
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,133.13,104.62
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,139.05,109.13
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,174.28,137.53
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,208.89,165.07
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,243.73,193.06
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,273.34,216.63
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,205.66,162.02
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,140.15,108.99
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,143.47,111.8
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,146.67,114.49
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,189.32,148.33
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,227.49,177.84
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,205.06,159.97
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,183.8,143.2
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,134.69,104.36
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,83.17,63.29
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,75.41,57.17
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,67.67,50.97
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,47.49,36.09
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,44.4,33.45
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,41.04,30.47
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,37.63,27.29
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,31.83,21.82
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,25.85,15.45
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,12.67,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,114.9,43.16
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,229.85,175.56
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,293.87,234.41
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,362.04,293.14
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,410.34,334.25
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,459.24,374.26
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,498.17,405.34
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,536.14,434.9
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,562.24,454.77
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,584.1,471.03
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,372.72,301.48
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,130.1,100.6
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,171.99,134.33
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,213.57,167.05
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,244.02,190.93
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,267.39,209.08
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,307.19,239.95
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,349.24,271.91
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,371.76,289.13
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,391.37,303.78
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,387.58,300.1
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,379.1,292.75
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,357.46,275.22
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,335.87,257.67
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,360.04,271.4
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,361.99,264.08
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,318.3,225.3
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,273.96,185.97
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,227.39,145.47
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,180.88,106.73
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,133.94,72.12
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,88.69,46.15
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,47.73,35.82
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,45.26,33.79
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,38.55,28.01
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,35.87,25.57
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,29.99,20.1
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,23.89,13.82
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,11.71,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,38.98,10.57
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,82.34,65.27
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,118.11,100.1
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,153.66,133.63
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,184.49,162.57
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,215.31,190.93
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,240.68,213.41
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,265.56,234.93
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,286.92,253.0
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,307.77,270.34
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,326.46,285.49
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,344.38,299.8
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,408.6,355.8
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,463.53,403.11
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,480.97,416.68
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,502.66,433.56
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,476.9,410.38
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,456.84,392.03
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,425.44,364.05
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,392.07,334.59
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,374.16,318.7
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,356.34,302.85
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,373.99,316.68
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,381.89,320.78
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,360.9,299.68
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,335.26,273.42
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,298.36,238.13
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,260.87,202.19
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,227.76,165.0
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,186.56,121.05
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,138.18,81.52
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,91.45,51.71
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,48.19,39.71
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,46.17,37.82
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,38.97,30.97
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,35.86,27.81
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,29.95,21.93
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,23.84,15.24
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,11.67,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,131.44,40.61
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,263.71,216.29
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,329.92,283.57
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,399.66,348.77
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,449.93,395.73
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,500.49,441.14
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,538.8,473.83
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,575.74,504.21
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,603.25,525.82
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,628.38,544.89
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,641.25,553.43
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,655.18,562.48
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,662.85,567.5
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,667.3,569.84
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,665.03,565.42
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,659.43,558.4
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,593.47,500.82
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,521.47,438.79
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,505.95,424.38
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,488.83,408.29
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,481.75,400.56
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,467.81,386.69
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,469.09,384.73
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,459.86,372.49
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,391.09,313.36
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,335.89,266.49
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,298.68,232.62
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,261.08,198.35
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,228.56,161.91
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,184.7,115.7
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,135.67,76.52
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,88.15,46.66
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,43.09,34.4
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,41.72,33.16
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,39.03,30.71
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,36.37,28.12
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,30.73,22.53
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,22.85,14.37
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,11.18,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
